Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
751733,Linden Lea - Hereford,2023-03-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
751733,Linden Lea - Hereford,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
751733,Linden Lea - Hereford,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
751733,Linden Lea - Hereford,2023-03-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
751733,Linden Lea - Hereford,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-04T12:30:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
751733,Linden Lea - Hereford,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
751733,Linden Lea - Hereford,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
751733,Linden Lea - Hereford,2023-03-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
751733,Linden Lea - Hereford,2023-03-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
751733,Linden Lea - Hereford,2023-03-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
751733,Linden Lea - Hereford,2023-03-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-03-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
751733,Linden Lea - Hereford,2023-03-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
751733,Linden Lea - Hereford,2023-03-04T12:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
751733,Linden Lea - Hereford,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
751733,Linden Lea - Hereford,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
751733,Linden Lea - Hereford,2023-03-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
751733,Linden Lea - Hereford,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
751733,Linden Lea - Hereford,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
751733,Linden Lea - Hereford,2023-03-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-04T12:20:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
751733,Linden Lea - Hereford,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
751733,Linden Lea - Hereford,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
751733,Linden Lea - Hereford,2023-03-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
751733,Linden Lea - Hereford,2023-03-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
751733,Linden Lea - Hereford,2023-03-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.42
751733,Linden Lea - Hereford,2023-03-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
751733,Linden Lea - Hereford,2023-03-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
751733,Linden Lea - Hereford,2023-03-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
751733,Linden Lea - Hereford,2023-03-04T12:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
751733,Linden Lea - Hereford,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
751733,Linden Lea - Hereford,2023-03-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
751733,Linden Lea - Hereford,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
751733,Linden Lea - Hereford,2023-03-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-04T12:10:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
751733,Linden Lea - Hereford,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
751733,Linden Lea - Hereford,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
751733,Linden Lea - Hereford,2023-03-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.55
751733,Linden Lea - Hereford,2023-03-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
751733,Linden Lea - Hereford,2023-03-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
751733,Linden Lea - Hereford,2023-03-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-03-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
751733,Linden Lea - Hereford,2023-03-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-03-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
751733,Linden Lea - Hereford,2023-03-04T12:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
751733,Linden Lea - Hereford,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.34
751733,Linden Lea - Hereford,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.94
751733,Linden Lea - Hereford,2023-03-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
751733,Linden Lea - Hereford,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
751733,Linden Lea - Hereford,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
751733,Linden Lea - Hereford,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
751733,Linden Lea - Hereford,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
751733,Linden Lea - Hereford,2023-03-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-04T12:00:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
751733,Linden Lea - Hereford,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
751733,Linden Lea - Hereford,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
751733,Linden Lea - Hereford,2023-03-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
751733,Linden Lea - Hereford,2023-03-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
751733,Linden Lea - Hereford,2023-03-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-03-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.06
751733,Linden Lea - Hereford,2023-03-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.5
751733,Linden Lea - Hereford,2023-03-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
751733,Linden Lea - Hereford,2023-03-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-03-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
751733,Linden Lea - Hereford,2023-03-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
751733,Linden Lea - Hereford,2023-03-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
751733,Linden Lea - Hereford,2023-03-04T12:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
751733,Linden Lea - Hereford,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.98
751733,Linden Lea - Hereford,2023-03-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
751733,Linden Lea - Hereford,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
751733,Linden Lea - Hereford,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
751733,Linden Lea - Hereford,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
751733,Linden Lea - Hereford,2023-03-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-04T11:50:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
751733,Linden Lea - Hereford,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
751733,Linden Lea - Hereford,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
751733,Linden Lea - Hereford,2023-03-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
751733,Linden Lea - Hereford,2023-03-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
751733,Linden Lea - Hereford,2023-03-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.82
751733,Linden Lea - Hereford,2023-03-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-03-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
751733,Linden Lea - Hereford,2023-03-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
751733,Linden Lea - Hereford,2023-03-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
751733,Linden Lea - Hereford,2023-03-04T11:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
751733,Linden Lea - Hereford,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
751733,Linden Lea - Hereford,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
751733,Linden Lea - Hereford,2023-03-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
751733,Linden Lea - Hereford,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
751733,Linden Lea - Hereford,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-03-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-04T11:40:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
751733,Linden Lea - Hereford,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
751733,Linden Lea - Hereford,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
751733,Linden Lea - Hereford,2023-03-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-03-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-03-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
751733,Linden Lea - Hereford,2023-03-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.8
751733,Linden Lea - Hereford,2023-03-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
751733,Linden Lea - Hereford,2023-03-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-03-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-03-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
751733,Linden Lea - Hereford,2023-03-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-03-04T11:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
751733,Linden Lea - Hereford,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
751733,Linden Lea - Hereford,2023-03-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
751733,Linden Lea - Hereford,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
751733,Linden Lea - Hereford,2023-03-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-04T11:30:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
751733,Linden Lea - Hereford,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
751733,Linden Lea - Hereford,2023-03-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-03-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
751733,Linden Lea - Hereford,2023-03-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
751733,Linden Lea - Hereford,2023-03-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
751733,Linden Lea - Hereford,2023-03-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-03-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
751733,Linden Lea - Hereford,2023-03-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
751733,Linden Lea - Hereford,2023-03-04T11:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
751733,Linden Lea - Hereford,2023-03-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
751733,Linden Lea - Hereford,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
751733,Linden Lea - Hereford,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
751733,Linden Lea - Hereford,2023-03-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
751733,Linden Lea - Hereford,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-04T11:20:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
751733,Linden Lea - Hereford,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
751733,Linden Lea - Hereford,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
751733,Linden Lea - Hereford,2023-03-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-03-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.94
751733,Linden Lea - Hereford,2023-03-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
751733,Linden Lea - Hereford,2023-03-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.96
751733,Linden Lea - Hereford,2023-03-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-03-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
751733,Linden Lea - Hereford,2023-03-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
751733,Linden Lea - Hereford,2023-03-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
751733,Linden Lea - Hereford,2023-03-04T11:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
751733,Linden Lea - Hereford,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
751733,Linden Lea - Hereford,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-03-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
751733,Linden Lea - Hereford,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
751733,Linden Lea - Hereford,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
751733,Linden Lea - Hereford,2023-03-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-04T11:10:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
751733,Linden Lea - Hereford,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
751733,Linden Lea - Hereford,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
751733,Linden Lea - Hereford,2023-03-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-03-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
751733,Linden Lea - Hereford,2023-03-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
751733,Linden Lea - Hereford,2023-03-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.16
751733,Linden Lea - Hereford,2023-03-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-03-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
751733,Linden Lea - Hereford,2023-03-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
751733,Linden Lea - Hereford,2023-03-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-03-04T11:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
751733,Linden Lea - Hereford,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
751733,Linden Lea - Hereford,2023-03-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
751733,Linden Lea - Hereford,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-03-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-03-04T11:00:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
751733,Linden Lea - Hereford,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
751733,Linden Lea - Hereford,2023-03-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
751733,Linden Lea - Hereford,2023-03-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.65
751733,Linden Lea - Hereford,2023-03-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.31
751733,Linden Lea - Hereford,2023-03-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-03-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-03-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
751733,Linden Lea - Hereford,2023-03-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
751733,Linden Lea - Hereford,2023-03-04T11:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
751733,Linden Lea - Hereford,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
751733,Linden Lea - Hereford,2023-03-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
751733,Linden Lea - Hereford,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
751733,Linden Lea - Hereford,2023-03-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-03-04T10:50:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
751733,Linden Lea - Hereford,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
751733,Linden Lea - Hereford,2023-03-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
751733,Linden Lea - Hereford,2023-03-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.9
751733,Linden Lea - Hereford,2023-03-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
751733,Linden Lea - Hereford,2023-03-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-03-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-03-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-03-04T10:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
751733,Linden Lea - Hereford,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
751733,Linden Lea - Hereford,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
751733,Linden Lea - Hereford,2023-03-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
751733,Linden Lea - Hereford,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
751733,Linden Lea - Hereford,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-03-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-04T10:40:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
751733,Linden Lea - Hereford,2023-03-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
751733,Linden Lea - Hereford,2023-03-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
751733,Linden Lea - Hereford,2023-03-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
751733,Linden Lea - Hereford,2023-03-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
751733,Linden Lea - Hereford,2023-03-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-03-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
751733,Linden Lea - Hereford,2023-03-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
751733,Linden Lea - Hereford,2023-03-04T10:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
751733,Linden Lea - Hereford,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
751733,Linden Lea - Hereford,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
751733,Linden Lea - Hereford,2023-03-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-03-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-04T10:30:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
751733,Linden Lea - Hereford,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-03-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
751733,Linden Lea - Hereford,2023-03-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.88
751733,Linden Lea - Hereford,2023-03-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
751733,Linden Lea - Hereford,2023-03-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
751733,Linden Lea - Hereford,2023-03-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
751733,Linden Lea - Hereford,2023-03-04T10:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
751733,Linden Lea - Hereford,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
751733,Linden Lea - Hereford,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
751733,Linden Lea - Hereford,2023-03-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
751733,Linden Lea - Hereford,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
751733,Linden Lea - Hereford,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
