Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-04T10:20:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
751733,Linden Lea - Hereford,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
751733,Linden Lea - Hereford,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
751733,Linden Lea - Hereford,2023-03-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
751733,Linden Lea - Hereford,2023-03-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-03-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
751733,Linden Lea - Hereford,2023-03-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
751733,Linden Lea - Hereford,2023-03-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
751733,Linden Lea - Hereford,2023-03-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-03-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-03-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
751733,Linden Lea - Hereford,2023-03-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
751733,Linden Lea - Hereford,2023-03-04T10:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
751733,Linden Lea - Hereford,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
751733,Linden Lea - Hereford,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
751733,Linden Lea - Hereford,2023-03-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
751733,Linden Lea - Hereford,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
751733,Linden Lea - Hereford,2023-03-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-04T10:10:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
751733,Linden Lea - Hereford,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
751733,Linden Lea - Hereford,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
751733,Linden Lea - Hereford,2023-03-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-03-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.18
751733,Linden Lea - Hereford,2023-03-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
751733,Linden Lea - Hereford,2023-03-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
751733,Linden Lea - Hereford,2023-03-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-03-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-03-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
751733,Linden Lea - Hereford,2023-03-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
751733,Linden Lea - Hereford,2023-03-04T10:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
751733,Linden Lea - Hereford,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
751733,Linden Lea - Hereford,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
751733,Linden Lea - Hereford,2023-03-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
751733,Linden Lea - Hereford,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
751733,Linden Lea - Hereford,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-03-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-04T10:00:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
751733,Linden Lea - Hereford,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
751733,Linden Lea - Hereford,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
751733,Linden Lea - Hereford,2023-03-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-03-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
751733,Linden Lea - Hereford,2023-03-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.19
751733,Linden Lea - Hereford,2023-03-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.97
751733,Linden Lea - Hereford,2023-03-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
751733,Linden Lea - Hereford,2023-03-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
751733,Linden Lea - Hereford,2023-03-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
751733,Linden Lea - Hereford,2023-03-04T10:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
751733,Linden Lea - Hereford,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
751733,Linden Lea - Hereford,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
751733,Linden Lea - Hereford,2023-03-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
751733,Linden Lea - Hereford,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
751733,Linden Lea - Hereford,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
751733,Linden Lea - Hereford,2023-03-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-04T09:50:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
751733,Linden Lea - Hereford,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
751733,Linden Lea - Hereford,2023-03-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
751733,Linden Lea - Hereford,2023-03-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.69
751733,Linden Lea - Hereford,2023-03-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.11
751733,Linden Lea - Hereford,2023-03-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
751733,Linden Lea - Hereford,2023-03-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
751733,Linden Lea - Hereford,2023-03-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-03-04T09:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
751733,Linden Lea - Hereford,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
751733,Linden Lea - Hereford,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
751733,Linden Lea - Hereford,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
751733,Linden Lea - Hereford,2023-03-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
751733,Linden Lea - Hereford,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
751733,Linden Lea - Hereford,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
751733,Linden Lea - Hereford,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
751733,Linden Lea - Hereford,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-03-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-04T09:40:00.000+00:00,transformer,,Temperature,C,15.7
751733,Linden Lea - Hereford,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
751733,Linden Lea - Hereford,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
751733,Linden Lea - Hereford,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
751733,Linden Lea - Hereford,2023-03-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
751733,Linden Lea - Hereford,2023-03-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.64
751733,Linden Lea - Hereford,2023-03-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.94
751733,Linden Lea - Hereford,2023-03-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.06
751733,Linden Lea - Hereford,2023-03-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-03-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
751733,Linden Lea - Hereford,2023-03-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
751733,Linden Lea - Hereford,2023-03-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
751733,Linden Lea - Hereford,2023-03-04T09:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
751733,Linden Lea - Hereford,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
751733,Linden Lea - Hereford,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.41
751733,Linden Lea - Hereford,2023-03-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
751733,Linden Lea - Hereford,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
751733,Linden Lea - Hereford,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
751733,Linden Lea - Hereford,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.32
751733,Linden Lea - Hereford,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
751733,Linden Lea - Hereford,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
751733,Linden Lea - Hereford,2023-03-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
751733,Linden Lea - Hereford,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-04T09:30:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
751733,Linden Lea - Hereford,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
751733,Linden Lea - Hereford,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
751733,Linden Lea - Hereford,2023-03-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-03-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.85
751733,Linden Lea - Hereford,2023-03-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.59
751733,Linden Lea - Hereford,2023-03-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.51
751733,Linden Lea - Hereford,2023-03-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-03-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
751733,Linden Lea - Hereford,2023-03-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
751733,Linden Lea - Hereford,2023-03-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
751733,Linden Lea - Hereford,2023-03-04T09:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
751733,Linden Lea - Hereford,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.74
751733,Linden Lea - Hereford,2023-03-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
751733,Linden Lea - Hereford,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
751733,Linden Lea - Hereford,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
751733,Linden Lea - Hereford,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
751733,Linden Lea - Hereford,2023-03-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
751733,Linden Lea - Hereford,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-03-04T09:20:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
751733,Linden Lea - Hereford,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
751733,Linden Lea - Hereford,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-03-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-03-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.59
751733,Linden Lea - Hereford,2023-03-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.84
751733,Linden Lea - Hereford,2023-03-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.6
751733,Linden Lea - Hereford,2023-03-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-03-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
751733,Linden Lea - Hereford,2023-03-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
751733,Linden Lea - Hereford,2023-03-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
751733,Linden Lea - Hereford,2023-03-04T09:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
751733,Linden Lea - Hereford,2023-03-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
751733,Linden Lea - Hereford,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
751733,Linden Lea - Hereford,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-03-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-04T09:10:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
751733,Linden Lea - Hereford,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
751733,Linden Lea - Hereford,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-03-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-03-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
751733,Linden Lea - Hereford,2023-03-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
751733,Linden Lea - Hereford,2023-03-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
751733,Linden Lea - Hereford,2023-03-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-03-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-03-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
751733,Linden Lea - Hereford,2023-03-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
751733,Linden Lea - Hereford,2023-03-04T09:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
751733,Linden Lea - Hereford,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-03-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
751733,Linden Lea - Hereford,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
751733,Linden Lea - Hereford,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
751733,Linden Lea - Hereford,2023-03-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-04T09:00:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
751733,Linden Lea - Hereford,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
751733,Linden Lea - Hereford,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-03-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
751733,Linden Lea - Hereford,2023-03-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
751733,Linden Lea - Hereford,2023-03-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.19
751733,Linden Lea - Hereford,2023-03-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
751733,Linden Lea - Hereford,2023-03-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-03-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-03-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
751733,Linden Lea - Hereford,2023-03-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-03-04T09:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
751733,Linden Lea - Hereford,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
751733,Linden Lea - Hereford,2023-03-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
751733,Linden Lea - Hereford,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-03-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
751733,Linden Lea - Hereford,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-04T08:50:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
751733,Linden Lea - Hereford,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
751733,Linden Lea - Hereford,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
751733,Linden Lea - Hereford,2023-03-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-03-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-03-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
751733,Linden Lea - Hereford,2023-03-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.86
751733,Linden Lea - Hereford,2023-03-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.06
751733,Linden Lea - Hereford,2023-03-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
751733,Linden Lea - Hereford,2023-03-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-03-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
751733,Linden Lea - Hereford,2023-03-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
751733,Linden Lea - Hereford,2023-03-04T08:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
751733,Linden Lea - Hereford,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
751733,Linden Lea - Hereford,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
751733,Linden Lea - Hereford,2023-03-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
751733,Linden Lea - Hereford,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
751733,Linden Lea - Hereford,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.43
751733,Linden Lea - Hereford,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
751733,Linden Lea - Hereford,2023-03-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
751733,Linden Lea - Hereford,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-04T08:40:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
751733,Linden Lea - Hereford,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
751733,Linden Lea - Hereford,2023-03-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-03-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-03-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.4
751733,Linden Lea - Hereford,2023-03-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.33
751733,Linden Lea - Hereford,2023-03-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.65
751733,Linden Lea - Hereford,2023-03-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-03-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-03-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
751733,Linden Lea - Hereford,2023-03-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
751733,Linden Lea - Hereford,2023-03-04T08:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
751733,Linden Lea - Hereford,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
751733,Linden Lea - Hereford,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
751733,Linden Lea - Hereford,2023-03-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
751733,Linden Lea - Hereford,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-03-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
751733,Linden Lea - Hereford,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-04T08:30:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
751733,Linden Lea - Hereford,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
751733,Linden Lea - Hereford,2023-03-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
751733,Linden Lea - Hereford,2023-03-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
751733,Linden Lea - Hereford,2023-03-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.82
751733,Linden Lea - Hereford,2023-03-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.29
751733,Linden Lea - Hereford,2023-03-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
751733,Linden Lea - Hereford,2023-03-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-03-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
751733,Linden Lea - Hereford,2023-03-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
751733,Linden Lea - Hereford,2023-03-04T08:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
751733,Linden Lea - Hereford,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
751733,Linden Lea - Hereford,2023-03-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
751733,Linden Lea - Hereford,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
751733,Linden Lea - Hereford,2023-03-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-04T08:20:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
751733,Linden Lea - Hereford,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
751733,Linden Lea - Hereford,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
751733,Linden Lea - Hereford,2023-03-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-03-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-03-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.83
751733,Linden Lea - Hereford,2023-03-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
751733,Linden Lea - Hereford,2023-03-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-03-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
751733,Linden Lea - Hereford,2023-03-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
751733,Linden Lea - Hereford,2023-03-04T08:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
751733,Linden Lea - Hereford,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
751733,Linden Lea - Hereford,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
751733,Linden Lea - Hereford,2023-03-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-03-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-04T08:10:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
751733,Linden Lea - Hereford,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
751733,Linden Lea - Hereford,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
751733,Linden Lea - Hereford,2023-03-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
