Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
751733,Linden Lea - Hereford,2023-03-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
751733,Linden Lea - Hereford,2023-03-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
751733,Linden Lea - Hereford,2023-03-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-03-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-03-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
751733,Linden Lea - Hereford,2023-03-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
751733,Linden Lea - Hereford,2023-03-04T08:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
751733,Linden Lea - Hereford,2023-03-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
751733,Linden Lea - Hereford,2023-03-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-04T08:00:00.000+00:00,transformer,,Temperature,C,15.2
751733,Linden Lea - Hereford,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
751733,Linden Lea - Hereford,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
751733,Linden Lea - Hereford,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
751733,Linden Lea - Hereford,2023-03-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-03-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
751733,Linden Lea - Hereford,2023-03-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
751733,Linden Lea - Hereford,2023-03-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
751733,Linden Lea - Hereford,2023-03-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-03-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-03-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-03-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
751733,Linden Lea - Hereford,2023-03-04T08:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
751733,Linden Lea - Hereford,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-03-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
751733,Linden Lea - Hereford,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-03-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-04T07:50:00.000+00:00,transformer,,Temperature,C,15.1
751733,Linden Lea - Hereford,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
751733,Linden Lea - Hereford,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
751733,Linden Lea - Hereford,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
751733,Linden Lea - Hereford,2023-03-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
751733,Linden Lea - Hereford,2023-03-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
751733,Linden Lea - Hereford,2023-03-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.4
751733,Linden Lea - Hereford,2023-03-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-03-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-03-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-03-04T07:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-03-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
751733,Linden Lea - Hereford,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-03-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-04T07:40:00.000+00:00,transformer,,Temperature,C,15.2
751733,Linden Lea - Hereford,2023-03-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
751733,Linden Lea - Hereford,2023-03-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
751733,Linden Lea - Hereford,2023-03-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
751733,Linden Lea - Hereford,2023-03-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-03-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-03-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
751733,Linden Lea - Hereford,2023-03-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
751733,Linden Lea - Hereford,2023-03-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
751733,Linden Lea - Hereford,2023-03-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-03-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-03-04T07:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
751733,Linden Lea - Hereford,2023-03-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
751733,Linden Lea - Hereford,2023-03-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
751733,Linden Lea - Hereford,2023-03-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
751733,Linden Lea - Hereford,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
751733,Linden Lea - Hereford,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-03-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
751733,Linden Lea - Hereford,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-04T07:30:00.000+00:00,transformer,,Temperature,C,15.2
751733,Linden Lea - Hereford,2023-03-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
751733,Linden Lea - Hereford,2023-03-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
751733,Linden Lea - Hereford,2023-03-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
751733,Linden Lea - Hereford,2023-03-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
751733,Linden Lea - Hereford,2023-03-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
751733,Linden Lea - Hereford,2023-03-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.18
751733,Linden Lea - Hereford,2023-03-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-03-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
751733,Linden Lea - Hereford,2023-03-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-04T07:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-03-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-03-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-03-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-03-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-03-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-04T07:20:00.000+00:00,transformer,,Temperature,C,15.1
751733,Linden Lea - Hereford,2023-03-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
751733,Linden Lea - Hereford,2023-03-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-03-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
751733,Linden Lea - Hereford,2023-03-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
751733,Linden Lea - Hereford,2023-03-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
751733,Linden Lea - Hereford,2023-03-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.89
751733,Linden Lea - Hereford,2023-03-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-03-04T07:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
751733,Linden Lea - Hereford,2023-03-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-03-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
751733,Linden Lea - Hereford,2023-03-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-03-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
751733,Linden Lea - Hereford,2023-03-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-04T07:10:00.000+00:00,transformer,,Temperature,C,15.1
751733,Linden Lea - Hereford,2023-03-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-03-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-03-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
751733,Linden Lea - Hereford,2023-03-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-03-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-03-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
751733,Linden Lea - Hereford,2023-03-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
751733,Linden Lea - Hereford,2023-03-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.67
751733,Linden Lea - Hereford,2023-03-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-03-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-03-04T07:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
751733,Linden Lea - Hereford,2023-03-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-03-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-03-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
751733,Linden Lea - Hereford,2023-03-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-03-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
751733,Linden Lea - Hereford,2023-03-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-04T07:00:00.000+00:00,transformer,,Temperature,C,15.1
751733,Linden Lea - Hereford,2023-03-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-03-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-03-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
751733,Linden Lea - Hereford,2023-03-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-03-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
751733,Linden Lea - Hereford,2023-03-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.86
751733,Linden Lea - Hereford,2023-03-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.85
751733,Linden Lea - Hereford,2023-03-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-03-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-03-04T07:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
751733,Linden Lea - Hereford,2023-03-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
751733,Linden Lea - Hereford,2023-03-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-03-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-03-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-03-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-03-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
751733,Linden Lea - Hereford,2023-03-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-03-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-03-04T06:50:00.000+00:00,transformer,,Temperature,C,15.2
751733,Linden Lea - Hereford,2023-03-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
751733,Linden Lea - Hereford,2023-03-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
751733,Linden Lea - Hereford,2023-03-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
751733,Linden Lea - Hereford,2023-03-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.45
751733,Linden Lea - Hereford,2023-03-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
751733,Linden Lea - Hereford,2023-03-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.43
751733,Linden Lea - Hereford,2023-03-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-03-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-03-04T06:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
751733,Linden Lea - Hereford,2023-03-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-03-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
751733,Linden Lea - Hereford,2023-03-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-03-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751733,Linden Lea - Hereford,2023-03-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
751733,Linden Lea - Hereford,2023-03-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-03-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-04T06:40:00.000+00:00,transformer,,Temperature,C,15.2
751733,Linden Lea - Hereford,2023-03-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
751733,Linden Lea - Hereford,2023-03-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
751733,Linden Lea - Hereford,2023-03-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-03-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
751733,Linden Lea - Hereford,2023-03-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.25
751733,Linden Lea - Hereford,2023-03-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-03-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
751733,Linden Lea - Hereford,2023-03-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-03-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-03-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-03-04T06:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
751733,Linden Lea - Hereford,2023-03-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-03-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-03-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-03-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-03-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-03-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
751733,Linden Lea - Hereford,2023-03-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
751733,Linden Lea - Hereford,2023-03-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-03-04T06:30:00.000+00:00,transformer,,Temperature,C,15.1
751733,Linden Lea - Hereford,2023-03-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
751733,Linden Lea - Hereford,2023-03-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
751733,Linden Lea - Hereford,2023-03-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-03-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
751733,Linden Lea - Hereford,2023-03-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
751733,Linden Lea - Hereford,2023-03-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-03-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-03-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.37
751733,Linden Lea - Hereford,2023-03-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-04T06:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-03-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
751733,Linden Lea - Hereford,2023-03-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
751733,Linden Lea - Hereford,2023-03-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-03-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-03-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
751733,Linden Lea - Hereford,2023-03-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-03-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-03-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-04T06:20:00.000+00:00,transformer,,Temperature,C,15.1
751733,Linden Lea - Hereford,2023-03-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
751733,Linden Lea - Hereford,2023-03-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
751733,Linden Lea - Hereford,2023-03-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
751733,Linden Lea - Hereford,2023-03-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-03-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
751733,Linden Lea - Hereford,2023-03-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.69
751733,Linden Lea - Hereford,2023-03-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.66
751733,Linden Lea - Hereford,2023-03-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-03-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-04T06:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-03-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-03-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-03-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-03-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
751733,Linden Lea - Hereford,2023-03-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-03-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-03-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-04T06:10:00.000+00:00,transformer,,Temperature,C,15.1
751733,Linden Lea - Hereford,2023-03-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
751733,Linden Lea - Hereford,2023-03-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
751733,Linden Lea - Hereford,2023-03-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-03-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
751733,Linden Lea - Hereford,2023-03-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-03-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.36
751733,Linden Lea - Hereford,2023-03-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-03-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-04T06:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-03-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
751733,Linden Lea - Hereford,2023-03-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-03-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-03-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-03-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
751733,Linden Lea - Hereford,2023-03-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
751733,Linden Lea - Hereford,2023-03-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-03-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-03-04T06:00:00.000+00:00,transformer,,Temperature,C,15.2
751733,Linden Lea - Hereford,2023-03-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
751733,Linden Lea - Hereford,2023-03-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-03-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
751733,Linden Lea - Hereford,2023-03-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
751733,Linden Lea - Hereford,2023-03-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
751733,Linden Lea - Hereford,2023-03-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.83
751733,Linden Lea - Hereford,2023-03-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.76
751733,Linden Lea - Hereford,2023-03-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.57
751733,Linden Lea - Hereford,2023-03-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-04T06:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-04T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-04T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-03-04T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-04T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
