Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
751733,Linden Lea - Hereford,2023-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.36
751733,Linden Lea - Hereford,2023-03-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-03-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
751733,Linden Lea - Hereford,2023-03-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
751733,Linden Lea - Hereford,2023-03-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
751733,Linden Lea - Hereford,2023-03-05T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
751733,Linden Lea - Hereford,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
751733,Linden Lea - Hereford,2023-03-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
751733,Linden Lea - Hereford,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
751733,Linden Lea - Hereford,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
751733,Linden Lea - Hereford,2023-03-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-03-05T18:40:00.000+00:00,transformer,,Temperature,C,17.7
751733,Linden Lea - Hereford,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
751733,Linden Lea - Hereford,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
751733,Linden Lea - Hereford,2023-03-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.51
751733,Linden Lea - Hereford,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
751733,Linden Lea - Hereford,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.37
751733,Linden Lea - Hereford,2023-03-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
751733,Linden Lea - Hereford,2023-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
751733,Linden Lea - Hereford,2023-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
751733,Linden Lea - Hereford,2023-03-05T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
751733,Linden Lea - Hereford,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
751733,Linden Lea - Hereford,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
751733,Linden Lea - Hereford,2023-03-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
751733,Linden Lea - Hereford,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
751733,Linden Lea - Hereford,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
751733,Linden Lea - Hereford,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
751733,Linden Lea - Hereford,2023-03-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
751733,Linden Lea - Hereford,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-05T18:30:00.000+00:00,transformer,,Temperature,C,17.6
751733,Linden Lea - Hereford,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
751733,Linden Lea - Hereford,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
751733,Linden Lea - Hereford,2023-03-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-03-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
751733,Linden Lea - Hereford,2023-03-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.28
751733,Linden Lea - Hereford,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
751733,Linden Lea - Hereford,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.69
751733,Linden Lea - Hereford,2023-03-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
751733,Linden Lea - Hereford,2023-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
751733,Linden Lea - Hereford,2023-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
751733,Linden Lea - Hereford,2023-03-05T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
751733,Linden Lea - Hereford,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
751733,Linden Lea - Hereford,2023-03-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
751733,Linden Lea - Hereford,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
751733,Linden Lea - Hereford,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
751733,Linden Lea - Hereford,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
751733,Linden Lea - Hereford,2023-03-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-03-05T18:20:00.000+00:00,transformer,,Temperature,C,17.6
751733,Linden Lea - Hereford,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
751733,Linden Lea - Hereford,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
751733,Linden Lea - Hereford,2023-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
751733,Linden Lea - Hereford,2023-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
751733,Linden Lea - Hereford,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
751733,Linden Lea - Hereford,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.37
751733,Linden Lea - Hereford,2023-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
751733,Linden Lea - Hereford,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
751733,Linden Lea - Hereford,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
751733,Linden Lea - Hereford,2023-03-05T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
751733,Linden Lea - Hereford,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.89
751733,Linden Lea - Hereford,2023-03-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
751733,Linden Lea - Hereford,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
751733,Linden Lea - Hereford,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
751733,Linden Lea - Hereford,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
751733,Linden Lea - Hereford,2023-03-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-03-05T18:10:00.000+00:00,transformer,,Temperature,C,17.6
751733,Linden Lea - Hereford,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
751733,Linden Lea - Hereford,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
751733,Linden Lea - Hereford,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
751733,Linden Lea - Hereford,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.36
751733,Linden Lea - Hereford,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.5
751733,Linden Lea - Hereford,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.45
751733,Linden Lea - Hereford,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
751733,Linden Lea - Hereford,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
751733,Linden Lea - Hereford,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
751733,Linden Lea - Hereford,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
751733,Linden Lea - Hereford,2023-03-05T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
751733,Linden Lea - Hereford,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.88
751733,Linden Lea - Hereford,2023-03-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
751733,Linden Lea - Hereford,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
751733,Linden Lea - Hereford,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
751733,Linden Lea - Hereford,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
751733,Linden Lea - Hereford,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
751733,Linden Lea - Hereford,2023-03-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,17.7
751733,Linden Lea - Hereford,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
751733,Linden Lea - Hereford,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
751733,Linden Lea - Hereford,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
751733,Linden Lea - Hereford,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
751733,Linden Lea - Hereford,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
751733,Linden Lea - Hereford,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.27
751733,Linden Lea - Hereford,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.14
751733,Linden Lea - Hereford,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
751733,Linden Lea - Hereford,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
751733,Linden Lea - Hereford,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
751733,Linden Lea - Hereford,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
751733,Linden Lea - Hereford,2023-03-05T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
751733,Linden Lea - Hereford,2023-03-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
751733,Linden Lea - Hereford,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
751733,Linden Lea - Hereford,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
751733,Linden Lea - Hereford,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-03-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-03-05T17:50:00.000+00:00,transformer,,Temperature,C,17.8
751733,Linden Lea - Hereford,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
751733,Linden Lea - Hereford,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
751733,Linden Lea - Hereford,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.1
751733,Linden Lea - Hereford,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.61
751733,Linden Lea - Hereford,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
751733,Linden Lea - Hereford,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
751733,Linden Lea - Hereford,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
751733,Linden Lea - Hereford,2023-03-05T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
751733,Linden Lea - Hereford,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
751733,Linden Lea - Hereford,2023-03-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
751733,Linden Lea - Hereford,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
751733,Linden Lea - Hereford,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
751733,Linden Lea - Hereford,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
751733,Linden Lea - Hereford,2023-03-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-03-05T17:40:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
751733,Linden Lea - Hereford,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
751733,Linden Lea - Hereford,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
751733,Linden Lea - Hereford,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
751733,Linden Lea - Hereford,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
751733,Linden Lea - Hereford,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.82
751733,Linden Lea - Hereford,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
751733,Linden Lea - Hereford,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.41
751733,Linden Lea - Hereford,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
751733,Linden Lea - Hereford,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
751733,Linden Lea - Hereford,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
751733,Linden Lea - Hereford,2023-03-05T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
751733,Linden Lea - Hereford,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
751733,Linden Lea - Hereford,2023-03-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
751733,Linden Lea - Hereford,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
751733,Linden Lea - Hereford,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
751733,Linden Lea - Hereford,2023-03-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-03-05T17:30:00.000+00:00,transformer,,Temperature,C,18.1
751733,Linden Lea - Hereford,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
751733,Linden Lea - Hereford,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
751733,Linden Lea - Hereford,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
751733,Linden Lea - Hereford,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.62
751733,Linden Lea - Hereford,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.13
751733,Linden Lea - Hereford,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.41
751733,Linden Lea - Hereford,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
751733,Linden Lea - Hereford,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
751733,Linden Lea - Hereford,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
751733,Linden Lea - Hereford,2023-03-05T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
751733,Linden Lea - Hereford,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
751733,Linden Lea - Hereford,2023-03-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
751733,Linden Lea - Hereford,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
751733,Linden Lea - Hereford,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
751733,Linden Lea - Hereford,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
751733,Linden Lea - Hereford,2023-03-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
751733,Linden Lea - Hereford,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-03-05T17:20:00.000+00:00,transformer,,Temperature,C,18.2
751733,Linden Lea - Hereford,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
751733,Linden Lea - Hereford,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
751733,Linden Lea - Hereford,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.39
751733,Linden Lea - Hereford,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.95
751733,Linden Lea - Hereford,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.76
751733,Linden Lea - Hereford,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
751733,Linden Lea - Hereford,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
751733,Linden Lea - Hereford,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
751733,Linden Lea - Hereford,2023-03-05T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
751733,Linden Lea - Hereford,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
751733,Linden Lea - Hereford,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
751733,Linden Lea - Hereford,2023-03-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
751733,Linden Lea - Hereford,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
751733,Linden Lea - Hereford,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
751733,Linden Lea - Hereford,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
751733,Linden Lea - Hereford,2023-03-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-03-05T17:10:00.000+00:00,transformer,,Temperature,C,18.2
751733,Linden Lea - Hereford,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
751733,Linden Lea - Hereford,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
751733,Linden Lea - Hereford,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
751733,Linden Lea - Hereford,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.27
751733,Linden Lea - Hereford,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.11
751733,Linden Lea - Hereford,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.98
751733,Linden Lea - Hereford,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
751733,Linden Lea - Hereford,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
751733,Linden Lea - Hereford,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
751733,Linden Lea - Hereford,2023-03-05T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
751733,Linden Lea - Hereford,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
751733,Linden Lea - Hereford,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
751733,Linden Lea - Hereford,2023-03-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
751733,Linden Lea - Hereford,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
751733,Linden Lea - Hereford,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
751733,Linden Lea - Hereford,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
751733,Linden Lea - Hereford,2023-03-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
751733,Linden Lea - Hereford,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-05T17:00:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
751733,Linden Lea - Hereford,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
751733,Linden Lea - Hereford,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
751733,Linden Lea - Hereford,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.27
751733,Linden Lea - Hereford,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
751733,Linden Lea - Hereford,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.1
751733,Linden Lea - Hereford,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
751733,Linden Lea - Hereford,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
751733,Linden Lea - Hereford,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
751733,Linden Lea - Hereford,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
751733,Linden Lea - Hereford,2023-03-05T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
751733,Linden Lea - Hereford,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
751733,Linden Lea - Hereford,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
751733,Linden Lea - Hereford,2023-03-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.24
751733,Linden Lea - Hereford,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
751733,Linden Lea - Hereford,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
751733,Linden Lea - Hereford,2023-03-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
751733,Linden Lea - Hereford,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-03-05T16:50:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
751733,Linden Lea - Hereford,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
751733,Linden Lea - Hereford,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
751733,Linden Lea - Hereford,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
751733,Linden Lea - Hereford,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
751733,Linden Lea - Hereford,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
751733,Linden Lea - Hereford,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
751733,Linden Lea - Hereford,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
751733,Linden Lea - Hereford,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
751733,Linden Lea - Hereford,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
751733,Linden Lea - Hereford,2023-03-05T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
751733,Linden Lea - Hereford,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
751733,Linden Lea - Hereford,2023-03-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.83
751733,Linden Lea - Hereford,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
751733,Linden Lea - Hereford,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
751733,Linden Lea - Hereford,2023-03-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
751733,Linden Lea - Hereford,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-05T16:40:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
751733,Linden Lea - Hereford,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
751733,Linden Lea - Hereford,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
751733,Linden Lea - Hereford,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.51
751733,Linden Lea - Hereford,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
751733,Linden Lea - Hereford,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.4
751733,Linden Lea - Hereford,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
751733,Linden Lea - Hereford,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
751733,Linden Lea - Hereford,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
751733,Linden Lea - Hereford,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
751733,Linden Lea - Hereford,2023-03-05T16:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
751733,Linden Lea - Hereford,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
