Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
751733,Linden Lea - Hereford,2023-03-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
751733,Linden Lea - Hereford,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
751733,Linden Lea - Hereford,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
751733,Linden Lea - Hereford,2023-03-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
751733,Linden Lea - Hereford,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-05T16:30:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
751733,Linden Lea - Hereford,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
751733,Linden Lea - Hereford,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
751733,Linden Lea - Hereford,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.65
751733,Linden Lea - Hereford,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.7
751733,Linden Lea - Hereford,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
751733,Linden Lea - Hereford,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
751733,Linden Lea - Hereford,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
751733,Linden Lea - Hereford,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
751733,Linden Lea - Hereford,2023-03-05T16:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
751733,Linden Lea - Hereford,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
751733,Linden Lea - Hereford,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
751733,Linden Lea - Hereford,2023-03-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
751733,Linden Lea - Hereford,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
751733,Linden Lea - Hereford,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-03-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-05T16:20:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
751733,Linden Lea - Hereford,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
751733,Linden Lea - Hereford,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
751733,Linden Lea - Hereford,2023-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.46
751733,Linden Lea - Hereford,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
751733,Linden Lea - Hereford,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.9
751733,Linden Lea - Hereford,2023-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
751733,Linden Lea - Hereford,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
751733,Linden Lea - Hereford,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
751733,Linden Lea - Hereford,2023-03-05T16:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
751733,Linden Lea - Hereford,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
751733,Linden Lea - Hereford,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
751733,Linden Lea - Hereford,2023-03-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
751733,Linden Lea - Hereford,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-03-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
751733,Linden Lea - Hereford,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-05T16:10:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
751733,Linden Lea - Hereford,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
751733,Linden Lea - Hereford,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
751733,Linden Lea - Hereford,2023-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.74
751733,Linden Lea - Hereford,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
751733,Linden Lea - Hereford,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
751733,Linden Lea - Hereford,2023-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
751733,Linden Lea - Hereford,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
751733,Linden Lea - Hereford,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
751733,Linden Lea - Hereford,2023-03-05T16:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
751733,Linden Lea - Hereford,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
751733,Linden Lea - Hereford,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
751733,Linden Lea - Hereford,2023-03-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
751733,Linden Lea - Hereford,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
751733,Linden Lea - Hereford,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-03-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-05T16:00:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
751733,Linden Lea - Hereford,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
751733,Linden Lea - Hereford,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
751733,Linden Lea - Hereford,2023-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.19
751733,Linden Lea - Hereford,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
751733,Linden Lea - Hereford,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
751733,Linden Lea - Hereford,2023-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
751733,Linden Lea - Hereford,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
751733,Linden Lea - Hereford,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
751733,Linden Lea - Hereford,2023-03-05T16:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
751733,Linden Lea - Hereford,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
751733,Linden Lea - Hereford,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
751733,Linden Lea - Hereford,2023-03-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
751733,Linden Lea - Hereford,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
751733,Linden Lea - Hereford,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
751733,Linden Lea - Hereford,2023-03-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-05T15:50:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
751733,Linden Lea - Hereford,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
751733,Linden Lea - Hereford,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
751733,Linden Lea - Hereford,2023-03-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.06
751733,Linden Lea - Hereford,2023-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
751733,Linden Lea - Hereford,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.29
751733,Linden Lea - Hereford,2023-03-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
751733,Linden Lea - Hereford,2023-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
751733,Linden Lea - Hereford,2023-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
751733,Linden Lea - Hereford,2023-03-05T15:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
751733,Linden Lea - Hereford,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
751733,Linden Lea - Hereford,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
751733,Linden Lea - Hereford,2023-03-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
751733,Linden Lea - Hereford,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-03-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-05T15:40:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
751733,Linden Lea - Hereford,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
751733,Linden Lea - Hereford,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
751733,Linden Lea - Hereford,2023-03-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
751733,Linden Lea - Hereford,2023-03-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
751733,Linden Lea - Hereford,2023-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
751733,Linden Lea - Hereford,2023-03-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
751733,Linden Lea - Hereford,2023-03-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
751733,Linden Lea - Hereford,2023-03-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
751733,Linden Lea - Hereford,2023-03-05T15:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
751733,Linden Lea - Hereford,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
751733,Linden Lea - Hereford,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-03-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
751733,Linden Lea - Hereford,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
751733,Linden Lea - Hereford,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
751733,Linden Lea - Hereford,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-03-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-05T15:30:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
751733,Linden Lea - Hereford,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
751733,Linden Lea - Hereford,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
751733,Linden Lea - Hereford,2023-03-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.79
751733,Linden Lea - Hereford,2023-03-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
751733,Linden Lea - Hereford,2023-03-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
751733,Linden Lea - Hereford,2023-03-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-03-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
751733,Linden Lea - Hereford,2023-03-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
751733,Linden Lea - Hereford,2023-03-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-03-05T15:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
751733,Linden Lea - Hereford,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
751733,Linden Lea - Hereford,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
751733,Linden Lea - Hereford,2023-03-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
751733,Linden Lea - Hereford,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-03-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-05T15:20:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
751733,Linden Lea - Hereford,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
751733,Linden Lea - Hereford,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
751733,Linden Lea - Hereford,2023-03-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.92
751733,Linden Lea - Hereford,2023-03-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
751733,Linden Lea - Hereford,2023-03-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
751733,Linden Lea - Hereford,2023-03-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-03-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
751733,Linden Lea - Hereford,2023-03-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-03-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-03-05T15:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
751733,Linden Lea - Hereford,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
751733,Linden Lea - Hereford,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
751733,Linden Lea - Hereford,2023-03-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
751733,Linden Lea - Hereford,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
751733,Linden Lea - Hereford,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
751733,Linden Lea - Hereford,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-03-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-05T15:10:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
751733,Linden Lea - Hereford,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
751733,Linden Lea - Hereford,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
751733,Linden Lea - Hereford,2023-03-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-03-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.16
751733,Linden Lea - Hereford,2023-03-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
751733,Linden Lea - Hereford,2023-03-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.22
751733,Linden Lea - Hereford,2023-03-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-03-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
751733,Linden Lea - Hereford,2023-03-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-03-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
751733,Linden Lea - Hereford,2023-03-05T15:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
751733,Linden Lea - Hereford,2023-03-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
751733,Linden Lea - Hereford,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
751733,Linden Lea - Hereford,2023-03-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-05T15:00:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
751733,Linden Lea - Hereford,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
751733,Linden Lea - Hereford,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
751733,Linden Lea - Hereford,2023-03-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.33
751733,Linden Lea - Hereford,2023-03-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
751733,Linden Lea - Hereford,2023-03-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.21
751733,Linden Lea - Hereford,2023-03-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-03-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
751733,Linden Lea - Hereford,2023-03-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-03-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
751733,Linden Lea - Hereford,2023-03-05T15:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
751733,Linden Lea - Hereford,2023-03-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
751733,Linden Lea - Hereford,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
751733,Linden Lea - Hereford,2023-03-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
751733,Linden Lea - Hereford,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-03-05T14:50:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
751733,Linden Lea - Hereford,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
751733,Linden Lea - Hereford,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
751733,Linden Lea - Hereford,2023-03-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-03-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
751733,Linden Lea - Hereford,2023-03-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
751733,Linden Lea - Hereford,2023-03-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
751733,Linden Lea - Hereford,2023-03-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-03-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
751733,Linden Lea - Hereford,2023-03-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-03-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
751733,Linden Lea - Hereford,2023-03-05T14:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
751733,Linden Lea - Hereford,2023-03-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
751733,Linden Lea - Hereford,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
751733,Linden Lea - Hereford,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
751733,Linden Lea - Hereford,2023-03-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-05T14:40:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
751733,Linden Lea - Hereford,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
751733,Linden Lea - Hereford,2023-03-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
751733,Linden Lea - Hereford,2023-03-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
751733,Linden Lea - Hereford,2023-03-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
751733,Linden Lea - Hereford,2023-03-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
751733,Linden Lea - Hereford,2023-03-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-03-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
751733,Linden Lea - Hereford,2023-03-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-03-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
751733,Linden Lea - Hereford,2023-03-05T14:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
751733,Linden Lea - Hereford,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
751733,Linden Lea - Hereford,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
751733,Linden Lea - Hereford,2023-03-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
751733,Linden Lea - Hereford,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
751733,Linden Lea - Hereford,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-03-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-05T14:30:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
751733,Linden Lea - Hereford,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
751733,Linden Lea - Hereford,2023-03-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-03-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.87
751733,Linden Lea - Hereford,2023-03-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
751733,Linden Lea - Hereford,2023-03-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
751733,Linden Lea - Hereford,2023-03-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-03-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
751733,Linden Lea - Hereford,2023-03-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
751733,Linden Lea - Hereford,2023-03-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
751733,Linden Lea - Hereford,2023-03-05T14:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
751733,Linden Lea - Hereford,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
751733,Linden Lea - Hereford,2023-03-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
751733,Linden Lea - Hereford,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
751733,Linden Lea - Hereford,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-03-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
