Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-05T14:20:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
751733,Linden Lea - Hereford,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
751733,Linden Lea - Hereford,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
751733,Linden Lea - Hereford,2023-03-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-03-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-03-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.23
751733,Linden Lea - Hereford,2023-03-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.77
751733,Linden Lea - Hereford,2023-03-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.95
751733,Linden Lea - Hereford,2023-03-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-03-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
751733,Linden Lea - Hereford,2023-03-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
751733,Linden Lea - Hereford,2023-03-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
751733,Linden Lea - Hereford,2023-03-05T14:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
751733,Linden Lea - Hereford,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
751733,Linden Lea - Hereford,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-03-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
751733,Linden Lea - Hereford,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
751733,Linden Lea - Hereford,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-03-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-03-05T14:10:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
751733,Linden Lea - Hereford,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
751733,Linden Lea - Hereford,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-03-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.06
751733,Linden Lea - Hereford,2023-03-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.68
751733,Linden Lea - Hereford,2023-03-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.03
751733,Linden Lea - Hereford,2023-03-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
751733,Linden Lea - Hereford,2023-03-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
751733,Linden Lea - Hereford,2023-03-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
751733,Linden Lea - Hereford,2023-03-05T14:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
751733,Linden Lea - Hereford,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
751733,Linden Lea - Hereford,2023-03-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
751733,Linden Lea - Hereford,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-03-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-05T14:00:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
751733,Linden Lea - Hereford,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
751733,Linden Lea - Hereford,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
751733,Linden Lea - Hereford,2023-03-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-03-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-03-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.89
751733,Linden Lea - Hereford,2023-03-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
751733,Linden Lea - Hereford,2023-03-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
751733,Linden Lea - Hereford,2023-03-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-03-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
751733,Linden Lea - Hereford,2023-03-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-03-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-03-05T14:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
751733,Linden Lea - Hereford,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
751733,Linden Lea - Hereford,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
751733,Linden Lea - Hereford,2023-03-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
751733,Linden Lea - Hereford,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
751733,Linden Lea - Hereford,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
751733,Linden Lea - Hereford,2023-03-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-05T13:50:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
751733,Linden Lea - Hereford,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
751733,Linden Lea - Hereford,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-03-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.2
751733,Linden Lea - Hereford,2023-03-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
751733,Linden Lea - Hereford,2023-03-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.02
751733,Linden Lea - Hereford,2023-03-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-03-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
751733,Linden Lea - Hereford,2023-03-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
751733,Linden Lea - Hereford,2023-03-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
751733,Linden Lea - Hereford,2023-03-05T13:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
751733,Linden Lea - Hereford,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
751733,Linden Lea - Hereford,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
751733,Linden Lea - Hereford,2023-03-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
751733,Linden Lea - Hereford,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
751733,Linden Lea - Hereford,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
751733,Linden Lea - Hereford,2023-03-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-05T13:40:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
751733,Linden Lea - Hereford,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
751733,Linden Lea - Hereford,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
751733,Linden Lea - Hereford,2023-03-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
751733,Linden Lea - Hereford,2023-03-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.21
751733,Linden Lea - Hereford,2023-03-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
751733,Linden Lea - Hereford,2023-03-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.44
751733,Linden Lea - Hereford,2023-03-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-03-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
751733,Linden Lea - Hereford,2023-03-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
751733,Linden Lea - Hereford,2023-03-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
751733,Linden Lea - Hereford,2023-03-05T13:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
751733,Linden Lea - Hereford,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
751733,Linden Lea - Hereford,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
751733,Linden Lea - Hereford,2023-03-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
751733,Linden Lea - Hereford,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
751733,Linden Lea - Hereford,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-03-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-03-05T13:30:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
751733,Linden Lea - Hereford,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-03-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.52
751733,Linden Lea - Hereford,2023-03-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
751733,Linden Lea - Hereford,2023-03-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
751733,Linden Lea - Hereford,2023-03-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-03-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
751733,Linden Lea - Hereford,2023-03-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
751733,Linden Lea - Hereford,2023-03-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
751733,Linden Lea - Hereford,2023-03-05T13:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
751733,Linden Lea - Hereford,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
751733,Linden Lea - Hereford,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
751733,Linden Lea - Hereford,2023-03-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
751733,Linden Lea - Hereford,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
751733,Linden Lea - Hereford,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
751733,Linden Lea - Hereford,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-03-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-05T13:20:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
751733,Linden Lea - Hereford,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
751733,Linden Lea - Hereford,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
751733,Linden Lea - Hereford,2023-03-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.84
751733,Linden Lea - Hereford,2023-03-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
751733,Linden Lea - Hereford,2023-03-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.42
751733,Linden Lea - Hereford,2023-03-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
751733,Linden Lea - Hereford,2023-03-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
751733,Linden Lea - Hereford,2023-03-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
751733,Linden Lea - Hereford,2023-03-05T13:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.97
751733,Linden Lea - Hereford,2023-03-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
751733,Linden Lea - Hereford,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
751733,Linden Lea - Hereford,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
751733,Linden Lea - Hereford,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
751733,Linden Lea - Hereford,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-03-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-05T13:10:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
751733,Linden Lea - Hereford,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
751733,Linden Lea - Hereford,2023-03-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
751733,Linden Lea - Hereford,2023-03-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.91
751733,Linden Lea - Hereford,2023-03-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.79
751733,Linden Lea - Hereford,2023-03-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-03-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-03-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
751733,Linden Lea - Hereford,2023-03-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
751733,Linden Lea - Hereford,2023-03-05T13:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
751733,Linden Lea - Hereford,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
751733,Linden Lea - Hereford,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
751733,Linden Lea - Hereford,2023-03-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
751733,Linden Lea - Hereford,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
751733,Linden Lea - Hereford,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-03-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-05T13:00:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
751733,Linden Lea - Hereford,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
751733,Linden Lea - Hereford,2023-03-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
751733,Linden Lea - Hereford,2023-03-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
751733,Linden Lea - Hereford,2023-03-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.04
751733,Linden Lea - Hereford,2023-03-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-03-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
751733,Linden Lea - Hereford,2023-03-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
751733,Linden Lea - Hereford,2023-03-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
751733,Linden Lea - Hereford,2023-03-05T13:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
751733,Linden Lea - Hereford,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
751733,Linden Lea - Hereford,2023-03-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
751733,Linden Lea - Hereford,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
751733,Linden Lea - Hereford,2023-03-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-05T12:50:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
751733,Linden Lea - Hereford,2023-03-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-03-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
751733,Linden Lea - Hereford,2023-03-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.36
751733,Linden Lea - Hereford,2023-03-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
751733,Linden Lea - Hereford,2023-03-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-03-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-03-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
751733,Linden Lea - Hereford,2023-03-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
751733,Linden Lea - Hereford,2023-03-05T12:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
751733,Linden Lea - Hereford,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
751733,Linden Lea - Hereford,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
751733,Linden Lea - Hereford,2023-03-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
751733,Linden Lea - Hereford,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
751733,Linden Lea - Hereford,2023-03-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-03-05T12:40:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
751733,Linden Lea - Hereford,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
751733,Linden Lea - Hereford,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
751733,Linden Lea - Hereford,2023-03-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
751733,Linden Lea - Hereford,2023-03-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.25
751733,Linden Lea - Hereford,2023-03-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
751733,Linden Lea - Hereford,2023-03-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-03-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-03-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
751733,Linden Lea - Hereford,2023-03-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
751733,Linden Lea - Hereford,2023-03-05T12:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
751733,Linden Lea - Hereford,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
751733,Linden Lea - Hereford,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
751733,Linden Lea - Hereford,2023-03-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
751733,Linden Lea - Hereford,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
751733,Linden Lea - Hereford,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
751733,Linden Lea - Hereford,2023-03-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-03-05T12:30:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
751733,Linden Lea - Hereford,2023-03-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-03-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
751733,Linden Lea - Hereford,2023-03-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.71
751733,Linden Lea - Hereford,2023-03-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.21
751733,Linden Lea - Hereford,2023-03-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-03-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
751733,Linden Lea - Hereford,2023-03-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
751733,Linden Lea - Hereford,2023-03-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
751733,Linden Lea - Hereford,2023-03-05T12:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
751733,Linden Lea - Hereford,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
751733,Linden Lea - Hereford,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.96
751733,Linden Lea - Hereford,2023-03-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
751733,Linden Lea - Hereford,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
751733,Linden Lea - Hereford,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
751733,Linden Lea - Hereford,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
751733,Linden Lea - Hereford,2023-03-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-03-05T12:20:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
751733,Linden Lea - Hereford,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
751733,Linden Lea - Hereford,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
751733,Linden Lea - Hereford,2023-03-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-03-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
751733,Linden Lea - Hereford,2023-03-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
751733,Linden Lea - Hereford,2023-03-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.75
751733,Linden Lea - Hereford,2023-03-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-03-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
751733,Linden Lea - Hereford,2023-03-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
751733,Linden Lea - Hereford,2023-03-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
751733,Linden Lea - Hereford,2023-03-05T12:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
751733,Linden Lea - Hereford,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
751733,Linden Lea - Hereford,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
751733,Linden Lea - Hereford,2023-03-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
751733,Linden Lea - Hereford,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
751733,Linden Lea - Hereford,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
751733,Linden Lea - Hereford,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
751733,Linden Lea - Hereford,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
751733,Linden Lea - Hereford,2023-03-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-03-05T12:10:00.000+00:00,transformer,,Temperature,C,17.7
751733,Linden Lea - Hereford,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
751733,Linden Lea - Hereford,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
751733,Linden Lea - Hereford,2023-03-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-03-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
751733,Linden Lea - Hereford,2023-03-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
