Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.5
751733,Linden Lea - Hereford,2023-03-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.61
751733,Linden Lea - Hereford,2023-03-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.48
751733,Linden Lea - Hereford,2023-03-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-03-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
751733,Linden Lea - Hereford,2023-03-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
751733,Linden Lea - Hereford,2023-03-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
751733,Linden Lea - Hereford,2023-03-05T12:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
751733,Linden Lea - Hereford,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
751733,Linden Lea - Hereford,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.68
751733,Linden Lea - Hereford,2023-03-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
751733,Linden Lea - Hereford,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
751733,Linden Lea - Hereford,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
751733,Linden Lea - Hereford,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
751733,Linden Lea - Hereford,2023-03-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-03-05T12:00:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
751733,Linden Lea - Hereford,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
751733,Linden Lea - Hereford,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
751733,Linden Lea - Hereford,2023-03-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
751733,Linden Lea - Hereford,2023-03-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.76
751733,Linden Lea - Hereford,2023-03-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.58
751733,Linden Lea - Hereford,2023-03-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
751733,Linden Lea - Hereford,2023-03-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
751733,Linden Lea - Hereford,2023-03-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
751733,Linden Lea - Hereford,2023-03-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
751733,Linden Lea - Hereford,2023-03-05T12:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
751733,Linden Lea - Hereford,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
751733,Linden Lea - Hereford,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.45
751733,Linden Lea - Hereford,2023-03-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
751733,Linden Lea - Hereford,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
751733,Linden Lea - Hereford,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
751733,Linden Lea - Hereford,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
751733,Linden Lea - Hereford,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
751733,Linden Lea - Hereford,2023-03-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-03-05T11:50:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
751733,Linden Lea - Hereford,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
751733,Linden Lea - Hereford,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
751733,Linden Lea - Hereford,2023-03-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
751733,Linden Lea - Hereford,2023-03-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
751733,Linden Lea - Hereford,2023-03-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
751733,Linden Lea - Hereford,2023-03-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
751733,Linden Lea - Hereford,2023-03-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.98
751733,Linden Lea - Hereford,2023-03-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.61
751733,Linden Lea - Hereford,2023-03-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
751733,Linden Lea - Hereford,2023-03-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
751733,Linden Lea - Hereford,2023-03-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
751733,Linden Lea - Hereford,2023-03-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
751733,Linden Lea - Hereford,2023-03-05T11:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
751733,Linden Lea - Hereford,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
751733,Linden Lea - Hereford,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
751733,Linden Lea - Hereford,2023-03-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
751733,Linden Lea - Hereford,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
751733,Linden Lea - Hereford,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
751733,Linden Lea - Hereford,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
751733,Linden Lea - Hereford,2023-03-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-05T11:40:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
751733,Linden Lea - Hereford,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
751733,Linden Lea - Hereford,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
751733,Linden Lea - Hereford,2023-03-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-03-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
751733,Linden Lea - Hereford,2023-03-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.59
751733,Linden Lea - Hereford,2023-03-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.66
751733,Linden Lea - Hereford,2023-03-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-03-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
751733,Linden Lea - Hereford,2023-03-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
751733,Linden Lea - Hereford,2023-03-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
751733,Linden Lea - Hereford,2023-03-05T11:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
751733,Linden Lea - Hereford,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
751733,Linden Lea - Hereford,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
751733,Linden Lea - Hereford,2023-03-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
751733,Linden Lea - Hereford,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
751733,Linden Lea - Hereford,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
751733,Linden Lea - Hereford,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-03-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-05T11:30:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
751733,Linden Lea - Hereford,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
751733,Linden Lea - Hereford,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
751733,Linden Lea - Hereford,2023-03-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
751733,Linden Lea - Hereford,2023-03-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
751733,Linden Lea - Hereford,2023-03-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.17
751733,Linden Lea - Hereford,2023-03-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
751733,Linden Lea - Hereford,2023-03-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-03-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
751733,Linden Lea - Hereford,2023-03-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
751733,Linden Lea - Hereford,2023-03-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
751733,Linden Lea - Hereford,2023-03-05T11:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
751733,Linden Lea - Hereford,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
751733,Linden Lea - Hereford,2023-03-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
751733,Linden Lea - Hereford,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
751733,Linden Lea - Hereford,2023-03-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-05T11:20:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
751733,Linden Lea - Hereford,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
751733,Linden Lea - Hereford,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
751733,Linden Lea - Hereford,2023-03-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-03-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-03-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
751733,Linden Lea - Hereford,2023-03-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.74
751733,Linden Lea - Hereford,2023-03-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.4
751733,Linden Lea - Hereford,2023-03-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-03-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-03-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
751733,Linden Lea - Hereford,2023-03-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
751733,Linden Lea - Hereford,2023-03-05T11:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
751733,Linden Lea - Hereford,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
751733,Linden Lea - Hereford,2023-03-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
751733,Linden Lea - Hereford,2023-03-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-03-05T11:10:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
751733,Linden Lea - Hereford,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
751733,Linden Lea - Hereford,2023-03-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-03-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
751733,Linden Lea - Hereford,2023-03-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
751733,Linden Lea - Hereford,2023-03-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.67
751733,Linden Lea - Hereford,2023-03-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
751733,Linden Lea - Hereford,2023-03-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-03-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
751733,Linden Lea - Hereford,2023-03-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
751733,Linden Lea - Hereford,2023-03-05T11:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
751733,Linden Lea - Hereford,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
751733,Linden Lea - Hereford,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
751733,Linden Lea - Hereford,2023-03-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
751733,Linden Lea - Hereford,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
751733,Linden Lea - Hereford,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
751733,Linden Lea - Hereford,2023-03-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-03-05T11:00:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
751733,Linden Lea - Hereford,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
751733,Linden Lea - Hereford,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
751733,Linden Lea - Hereford,2023-03-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-03-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
751733,Linden Lea - Hereford,2023-03-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
751733,Linden Lea - Hereford,2023-03-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
751733,Linden Lea - Hereford,2023-03-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
751733,Linden Lea - Hereford,2023-03-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-03-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-03-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
751733,Linden Lea - Hereford,2023-03-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
751733,Linden Lea - Hereford,2023-03-05T11:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
751733,Linden Lea - Hereford,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
751733,Linden Lea - Hereford,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-03-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
751733,Linden Lea - Hereford,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
751733,Linden Lea - Hereford,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-03-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-05T10:50:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
751733,Linden Lea - Hereford,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
751733,Linden Lea - Hereford,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
751733,Linden Lea - Hereford,2023-03-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
751733,Linden Lea - Hereford,2023-03-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.35
751733,Linden Lea - Hereford,2023-03-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.28
751733,Linden Lea - Hereford,2023-03-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-03-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
751733,Linden Lea - Hereford,2023-03-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
751733,Linden Lea - Hereford,2023-03-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-03-05T10:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
751733,Linden Lea - Hereford,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
751733,Linden Lea - Hereford,2023-03-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
751733,Linden Lea - Hereford,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
751733,Linden Lea - Hereford,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.63
751733,Linden Lea - Hereford,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
751733,Linden Lea - Hereford,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
751733,Linden Lea - Hereford,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-03-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-05T10:40:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
751733,Linden Lea - Hereford,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
751733,Linden Lea - Hereford,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
751733,Linden Lea - Hereford,2023-03-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
751733,Linden Lea - Hereford,2023-03-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
751733,Linden Lea - Hereford,2023-03-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
751733,Linden Lea - Hereford,2023-03-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
751733,Linden Lea - Hereford,2023-03-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
751733,Linden Lea - Hereford,2023-03-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.38
751733,Linden Lea - Hereford,2023-03-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-03-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-03-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
751733,Linden Lea - Hereford,2023-03-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
751733,Linden Lea - Hereford,2023-03-05T10:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
751733,Linden Lea - Hereford,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
751733,Linden Lea - Hereford,2023-03-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
751733,Linden Lea - Hereford,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
751733,Linden Lea - Hereford,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
751733,Linden Lea - Hereford,2023-03-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-03-05T10:30:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
751733,Linden Lea - Hereford,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
751733,Linden Lea - Hereford,2023-03-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.55
751733,Linden Lea - Hereford,2023-03-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
751733,Linden Lea - Hereford,2023-03-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.01
751733,Linden Lea - Hereford,2023-03-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-03-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
751733,Linden Lea - Hereford,2023-03-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
751733,Linden Lea - Hereford,2023-03-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
751733,Linden Lea - Hereford,2023-03-05T10:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
751733,Linden Lea - Hereford,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
751733,Linden Lea - Hereford,2023-03-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
751733,Linden Lea - Hereford,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.53
751733,Linden Lea - Hereford,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
751733,Linden Lea - Hereford,2023-03-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
751733,Linden Lea - Hereford,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-03-05T10:20:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
751733,Linden Lea - Hereford,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
751733,Linden Lea - Hereford,2023-03-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-03-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-03-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
751733,Linden Lea - Hereford,2023-03-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.1
751733,Linden Lea - Hereford,2023-03-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.6
751733,Linden Lea - Hereford,2023-03-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
751733,Linden Lea - Hereford,2023-03-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
751733,Linden Lea - Hereford,2023-03-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
751733,Linden Lea - Hereford,2023-03-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
751733,Linden Lea - Hereford,2023-03-05T10:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
751733,Linden Lea - Hereford,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
751733,Linden Lea - Hereford,2023-03-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
751733,Linden Lea - Hereford,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
751733,Linden Lea - Hereford,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
751733,Linden Lea - Hereford,2023-03-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-05T10:10:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
751733,Linden Lea - Hereford,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
751733,Linden Lea - Hereford,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
751733,Linden Lea - Hereford,2023-03-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
751733,Linden Lea - Hereford,2023-03-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
751733,Linden Lea - Hereford,2023-03-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
751733,Linden Lea - Hereford,2023-03-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-03-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
751733,Linden Lea - Hereford,2023-03-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
751733,Linden Lea - Hereford,2023-03-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
751733,Linden Lea - Hereford,2023-03-05T10:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
751733,Linden Lea - Hereford,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
751733,Linden Lea - Hereford,2023-03-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
751733,Linden Lea - Hereford,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
751733,Linden Lea - Hereford,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-03-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
751733,Linden Lea - Hereford,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-05T10:00:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
751733,Linden Lea - Hereford,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
751733,Linden Lea - Hereford,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
751733,Linden Lea - Hereford,2023-03-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
751733,Linden Lea - Hereford,2023-03-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.93
751733,Linden Lea - Hereford,2023-03-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.77
751733,Linden Lea - Hereford,2023-03-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
751733,Linden Lea - Hereford,2023-03-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-03-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-03-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
751733,Linden Lea - Hereford,2023-03-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-03-05T10:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
751733,Linden Lea - Hereford,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
