Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
751733,Linden Lea - Hereford,2023-03-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
751733,Linden Lea - Hereford,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-03-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-05T09:50:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
751733,Linden Lea - Hereford,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
751733,Linden Lea - Hereford,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
751733,Linden Lea - Hereford,2023-03-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
751733,Linden Lea - Hereford,2023-03-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
751733,Linden Lea - Hereford,2023-03-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
751733,Linden Lea - Hereford,2023-03-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
751733,Linden Lea - Hereford,2023-03-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
751733,Linden Lea - Hereford,2023-03-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
751733,Linden Lea - Hereford,2023-03-05T09:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
751733,Linden Lea - Hereford,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-03-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
751733,Linden Lea - Hereford,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
751733,Linden Lea - Hereford,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-03-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-05T09:40:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
751733,Linden Lea - Hereford,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
751733,Linden Lea - Hereford,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
751733,Linden Lea - Hereford,2023-03-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.36
751733,Linden Lea - Hereford,2023-03-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
751733,Linden Lea - Hereford,2023-03-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
751733,Linden Lea - Hereford,2023-03-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
751733,Linden Lea - Hereford,2023-03-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
751733,Linden Lea - Hereford,2023-03-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-03-05T09:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
751733,Linden Lea - Hereford,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
751733,Linden Lea - Hereford,2023-03-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
751733,Linden Lea - Hereford,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
751733,Linden Lea - Hereford,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-03-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-05T09:30:00.000+00:00,transformer,,Temperature,C,15.2
751733,Linden Lea - Hereford,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
751733,Linden Lea - Hereford,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
751733,Linden Lea - Hereford,2023-03-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-03-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-03-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
751733,Linden Lea - Hereford,2023-03-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
751733,Linden Lea - Hereford,2023-03-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
751733,Linden Lea - Hereford,2023-03-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-03-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
751733,Linden Lea - Hereford,2023-03-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-03-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-05T09:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
751733,Linden Lea - Hereford,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
751733,Linden Lea - Hereford,2023-03-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
751733,Linden Lea - Hereford,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
751733,Linden Lea - Hereford,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-03-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-05T09:20:00.000+00:00,transformer,,Temperature,C,15.1
751733,Linden Lea - Hereford,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
751733,Linden Lea - Hereford,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
751733,Linden Lea - Hereford,2023-03-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-03-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-03-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.05
751733,Linden Lea - Hereford,2023-03-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
751733,Linden Lea - Hereford,2023-03-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
751733,Linden Lea - Hereford,2023-03-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-03-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
751733,Linden Lea - Hereford,2023-03-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-03-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-03-05T09:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
751733,Linden Lea - Hereford,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
751733,Linden Lea - Hereford,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-03-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
751733,Linden Lea - Hereford,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
751733,Linden Lea - Hereford,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-03-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-05T09:10:00.000+00:00,transformer,,Temperature,C,15.0
751733,Linden Lea - Hereford,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
751733,Linden Lea - Hereford,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
751733,Linden Lea - Hereford,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
751733,Linden Lea - Hereford,2023-03-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-03-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
751733,Linden Lea - Hereford,2023-03-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
751733,Linden Lea - Hereford,2023-03-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
751733,Linden Lea - Hereford,2023-03-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
751733,Linden Lea - Hereford,2023-03-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
751733,Linden Lea - Hereford,2023-03-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-03-05T09:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
751733,Linden Lea - Hereford,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-03-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
751733,Linden Lea - Hereford,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
751733,Linden Lea - Hereford,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
751733,Linden Lea - Hereford,2023-03-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-05T09:00:00.000+00:00,transformer,,Temperature,C,15.0
751733,Linden Lea - Hereford,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
751733,Linden Lea - Hereford,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
751733,Linden Lea - Hereford,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
751733,Linden Lea - Hereford,2023-03-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-03-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-03-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
751733,Linden Lea - Hereford,2023-03-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
751733,Linden Lea - Hereford,2023-03-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
751733,Linden Lea - Hereford,2023-03-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
751733,Linden Lea - Hereford,2023-03-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-03-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-03-05T09:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-03-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
751733,Linden Lea - Hereford,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
751733,Linden Lea - Hereford,2023-03-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-05T08:50:00.000+00:00,transformer,,Temperature,C,15.0
751733,Linden Lea - Hereford,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
751733,Linden Lea - Hereford,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
751733,Linden Lea - Hereford,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
751733,Linden Lea - Hereford,2023-03-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
751733,Linden Lea - Hereford,2023-03-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
751733,Linden Lea - Hereford,2023-03-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
751733,Linden Lea - Hereford,2023-03-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-03-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
751733,Linden Lea - Hereford,2023-03-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
751733,Linden Lea - Hereford,2023-03-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-03-05T08:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
751733,Linden Lea - Hereford,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
751733,Linden Lea - Hereford,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
751733,Linden Lea - Hereford,2023-03-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
751733,Linden Lea - Hereford,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
751733,Linden Lea - Hereford,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
751733,Linden Lea - Hereford,2023-03-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
751733,Linden Lea - Hereford,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-05T08:40:00.000+00:00,transformer,,Temperature,C,14.9
751733,Linden Lea - Hereford,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
751733,Linden Lea - Hereford,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
751733,Linden Lea - Hereford,2023-03-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-03-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.83
751733,Linden Lea - Hereford,2023-03-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
751733,Linden Lea - Hereford,2023-03-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.04
751733,Linden Lea - Hereford,2023-03-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-03-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
751733,Linden Lea - Hereford,2023-03-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-03-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-03-05T08:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-03-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
751733,Linden Lea - Hereford,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
751733,Linden Lea - Hereford,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
751733,Linden Lea - Hereford,2023-03-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-05T08:30:00.000+00:00,transformer,,Temperature,C,14.9
751733,Linden Lea - Hereford,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
751733,Linden Lea - Hereford,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
751733,Linden Lea - Hereford,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
751733,Linden Lea - Hereford,2023-03-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
751733,Linden Lea - Hereford,2023-03-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.42
751733,Linden Lea - Hereford,2023-03-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.52
751733,Linden Lea - Hereford,2023-03-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
751733,Linden Lea - Hereford,2023-03-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-03-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-03-05T08:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
751733,Linden Lea - Hereford,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
751733,Linden Lea - Hereford,2023-03-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
751733,Linden Lea - Hereford,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
751733,Linden Lea - Hereford,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
751733,Linden Lea - Hereford,2023-03-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-05T08:20:00.000+00:00,transformer,,Temperature,C,14.9
751733,Linden Lea - Hereford,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
751733,Linden Lea - Hereford,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
751733,Linden Lea - Hereford,2023-03-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
751733,Linden Lea - Hereford,2023-03-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
751733,Linden Lea - Hereford,2023-03-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
751733,Linden Lea - Hereford,2023-03-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-03-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-03-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-03-05T08:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
751733,Linden Lea - Hereford,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-03-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-03-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-05T08:10:00.000+00:00,transformer,,Temperature,C,14.8
751733,Linden Lea - Hereford,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
751733,Linden Lea - Hereford,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
751733,Linden Lea - Hereford,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
751733,Linden Lea - Hereford,2023-03-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
751733,Linden Lea - Hereford,2023-03-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.27
751733,Linden Lea - Hereford,2023-03-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
751733,Linden Lea - Hereford,2023-03-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-03-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-03-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-03-05T08:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
751733,Linden Lea - Hereford,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
751733,Linden Lea - Hereford,2023-03-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
751733,Linden Lea - Hereford,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-03-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-05T08:00:00.000+00:00,transformer,,Temperature,C,14.8
751733,Linden Lea - Hereford,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
751733,Linden Lea - Hereford,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
751733,Linden Lea - Hereford,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-03-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
751733,Linden Lea - Hereford,2023-03-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
751733,Linden Lea - Hereford,2023-03-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
751733,Linden Lea - Hereford,2023-03-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-03-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-03-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-03-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
751733,Linden Lea - Hereford,2023-03-05T08:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
751733,Linden Lea - Hereford,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
751733,Linden Lea - Hereford,2023-03-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
751733,Linden Lea - Hereford,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
751733,Linden Lea - Hereford,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
751733,Linden Lea - Hereford,2023-03-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-05T07:50:00.000+00:00,transformer,,Temperature,C,14.8
751733,Linden Lea - Hereford,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
751733,Linden Lea - Hereford,2023-03-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
751733,Linden Lea - Hereford,2023-03-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
751733,Linden Lea - Hereford,2023-03-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
751733,Linden Lea - Hereford,2023-03-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-03-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
751733,Linden Lea - Hereford,2023-03-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
751733,Linden Lea - Hereford,2023-03-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.58
751733,Linden Lea - Hereford,2023-03-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-03-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-03-05T07:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
751733,Linden Lea - Hereford,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
751733,Linden Lea - Hereford,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-03-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
751733,Linden Lea - Hereford,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-03-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
