Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-05T07:40:00.000+00:00,transformer,,Temperature,C,14.7
751733,Linden Lea - Hereford,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
751733,Linden Lea - Hereford,2023-03-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
751733,Linden Lea - Hereford,2023-03-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-03-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-03-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-03-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-03-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-03-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-03-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
751733,Linden Lea - Hereford,2023-03-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-03-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-03-05T07:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
751733,Linden Lea - Hereford,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
751733,Linden Lea - Hereford,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
751733,Linden Lea - Hereford,2023-03-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
751733,Linden Lea - Hereford,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
751733,Linden Lea - Hereford,2023-03-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-05T07:30:00.000+00:00,transformer,,Temperature,C,14.7
751733,Linden Lea - Hereford,2023-03-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
751733,Linden Lea - Hereford,2023-03-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
751733,Linden Lea - Hereford,2023-03-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
751733,Linden Lea - Hereford,2023-03-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-03-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-03-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
751733,Linden Lea - Hereford,2023-03-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
751733,Linden Lea - Hereford,2023-03-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
751733,Linden Lea - Hereford,2023-03-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-03-05T07:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
751733,Linden Lea - Hereford,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
751733,Linden Lea - Hereford,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
751733,Linden Lea - Hereford,2023-03-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
751733,Linden Lea - Hereford,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-03-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-05T07:20:00.000+00:00,transformer,,Temperature,C,14.7
751733,Linden Lea - Hereford,2023-03-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
751733,Linden Lea - Hereford,2023-03-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
751733,Linden Lea - Hereford,2023-03-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
751733,Linden Lea - Hereford,2023-03-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
751733,Linden Lea - Hereford,2023-03-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
751733,Linden Lea - Hereford,2023-03-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-03-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-03-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.51
751733,Linden Lea - Hereford,2023-03-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
751733,Linden Lea - Hereford,2023-03-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-03-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-03-05T07:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
751733,Linden Lea - Hereford,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
751733,Linden Lea - Hereford,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
751733,Linden Lea - Hereford,2023-03-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-03-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-05T07:10:00.000+00:00,transformer,,Temperature,C,14.7
751733,Linden Lea - Hereford,2023-03-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-03-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
751733,Linden Lea - Hereford,2023-03-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
751733,Linden Lea - Hereford,2023-03-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-03-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
751733,Linden Lea - Hereford,2023-03-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-03-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-03-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-03-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
751733,Linden Lea - Hereford,2023-03-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-03-05T07:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
751733,Linden Lea - Hereford,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-03-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
751733,Linden Lea - Hereford,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-03-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-05T07:00:00.000+00:00,transformer,,Temperature,C,14.7
751733,Linden Lea - Hereford,2023-03-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-03-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
751733,Linden Lea - Hereford,2023-03-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
751733,Linden Lea - Hereford,2023-03-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-03-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
751733,Linden Lea - Hereford,2023-03-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-03-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-03-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-03-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.04
751733,Linden Lea - Hereford,2023-03-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-05T07:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
751733,Linden Lea - Hereford,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
751733,Linden Lea - Hereford,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-03-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
751733,Linden Lea - Hereford,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
751733,Linden Lea - Hereford,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-03-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-05T06:50:00.000+00:00,transformer,,Temperature,C,14.7
751733,Linden Lea - Hereford,2023-03-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
751733,Linden Lea - Hereford,2023-03-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
751733,Linden Lea - Hereford,2023-03-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
751733,Linden Lea - Hereford,2023-03-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-03-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-03-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-03-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-03-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-03-05T06:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-03-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-03-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-03-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-03-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
751733,Linden Lea - Hereford,2023-03-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
751733,Linden Lea - Hereford,2023-03-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-03-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
751733,Linden Lea - Hereford,2023-03-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-05T06:40:00.000+00:00,transformer,,Temperature,C,14.7
751733,Linden Lea - Hereford,2023-03-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
751733,Linden Lea - Hereford,2023-03-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
751733,Linden Lea - Hereford,2023-03-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-03-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751733,Linden Lea - Hereford,2023-03-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-03-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.58
751733,Linden Lea - Hereford,2023-03-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-03-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.05
751733,Linden Lea - Hereford,2023-03-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-05T06:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-03-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
751733,Linden Lea - Hereford,2023-03-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
751733,Linden Lea - Hereford,2023-03-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-03-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-03-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-03-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-03-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
751733,Linden Lea - Hereford,2023-03-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-05T06:30:00.000+00:00,transformer,,Temperature,C,14.8
751733,Linden Lea - Hereford,2023-03-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-03-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
751733,Linden Lea - Hereford,2023-03-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
751733,Linden Lea - Hereford,2023-03-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-03-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751733,Linden Lea - Hereford,2023-03-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-03-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
751733,Linden Lea - Hereford,2023-03-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.06
751733,Linden Lea - Hereford,2023-03-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-05T06:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-05T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-05T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-03-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
751733,Linden Lea - Hereford,2023-03-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
751733,Linden Lea - Hereford,2023-03-05T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-05T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-03-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-05T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-05T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-03-05T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-03-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
751733,Linden Lea - Hereford,2023-03-05T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
751733,Linden Lea - Hereford,2023-03-05T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-03-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-05T06:20:00.000+00:00,transformer,,Temperature,C,14.8
751733,Linden Lea - Hereford,2023-03-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
751733,Linden Lea - Hereford,2023-03-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
751733,Linden Lea - Hereford,2023-03-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
751733,Linden Lea - Hereford,2023-03-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-03-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
751733,Linden Lea - Hereford,2023-03-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-03-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-03-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-03-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-03-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-05T06:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
751733,Linden Lea - Hereford,2023-03-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
751733,Linden Lea - Hereford,2023-03-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
751733,Linden Lea - Hereford,2023-03-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-03-05T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-05T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-03-05T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
751733,Linden Lea - Hereford,2023-03-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
751733,Linden Lea - Hereford,2023-03-05T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
751733,Linden Lea - Hereford,2023-03-05T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-05T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-05T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-03-05T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-03-05T06:10:00.000+00:00,transformer,,Temperature,C,14.8
751733,Linden Lea - Hereford,2023-03-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
751733,Linden Lea - Hereford,2023-03-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
751733,Linden Lea - Hereford,2023-03-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-03-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-03-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
751733,Linden Lea - Hereford,2023-03-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-03-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.67
751733,Linden Lea - Hereford,2023-03-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-03-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.77
751733,Linden Lea - Hereford,2023-03-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-05T06:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-05T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-05T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
751733,Linden Lea - Hereford,2023-03-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
751733,Linden Lea - Hereford,2023-03-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
751733,Linden Lea - Hereford,2023-03-05T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-05T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-05T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-05T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-05T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-05T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
751733,Linden Lea - Hereford,2023-03-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
751733,Linden Lea - Hereford,2023-03-05T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-03-05T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-03-05T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-05T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-05T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-05T06:00:00.000+00:00,transformer,,Temperature,C,14.8
751733,Linden Lea - Hereford,2023-03-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
751733,Linden Lea - Hereford,2023-03-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
751733,Linden Lea - Hereford,2023-03-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
751733,Linden Lea - Hereford,2023-03-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-03-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-03-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-03-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-05T06:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-05T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-05T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-05T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
751733,Linden Lea - Hereford,2023-03-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
751733,Linden Lea - Hereford,2023-03-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
751733,Linden Lea - Hereford,2023-03-05T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-05T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-05T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-05T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-05T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-05T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-05T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-03-05T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-03-05T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
751733,Linden Lea - Hereford,2023-03-05T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-03-05T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-05T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-05T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-05T05:50:00.000+00:00,transformer,,Temperature,C,14.8
751733,Linden Lea - Hereford,2023-03-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
751733,Linden Lea - Hereford,2023-03-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-03-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-03-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
751733,Linden Lea - Hereford,2023-03-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
751733,Linden Lea - Hereford,2023-03-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-03-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-03-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-03-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-05T05:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-05T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-05T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-05T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-03-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-03-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-03-05T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-05T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-05T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-03-05T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-05T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-03-05T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-03-05T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
751733,Linden Lea - Hereford,2023-03-05T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-03-05T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
751733,Linden Lea - Hereford,2023-03-05T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-05T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-05T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-05T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-03-05T05:40:00.000+00:00,transformer,,Temperature,C,14.8
751733,Linden Lea - Hereford,2023-03-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
751733,Linden Lea - Hereford,2023-03-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
751733,Linden Lea - Hereford,2023-03-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-03-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-03-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751733,Linden Lea - Hereford,2023-03-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
751733,Linden Lea - Hereford,2023-03-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-03-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
751733,Linden Lea - Hereford,2023-03-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.12
751733,Linden Lea - Hereford,2023-03-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-05T05:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-05T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-03-05T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-05T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-03-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
751733,Linden Lea - Hereford,2023-03-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-03-05T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-05T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-05T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-05T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-05T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-03-05T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
751733,Linden Lea - Hereford,2023-03-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
751733,Linden Lea - Hereford,2023-03-05T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
751733,Linden Lea - Hereford,2023-03-05T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-05T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-05T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-03-05T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-03-05T05:30:00.000+00:00,transformer,,Temperature,C,14.9
751733,Linden Lea - Hereford,2023-03-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
751733,Linden Lea - Hereford,2023-03-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
751733,Linden Lea - Hereford,2023-03-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-03-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-03-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
751733,Linden Lea - Hereford,2023-03-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
