Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
751733,Linden Lea - Hereford,2023-03-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
751733,Linden Lea - Hereford,2023-03-05T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-05T03:10:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-03-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
751733,Linden Lea - Hereford,2023-03-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
751733,Linden Lea - Hereford,2023-03-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
751733,Linden Lea - Hereford,2023-03-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-03-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751733,Linden Lea - Hereford,2023-03-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-03-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-03-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-03-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-03-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-05T03:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
751733,Linden Lea - Hereford,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
751733,Linden Lea - Hereford,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
751733,Linden Lea - Hereford,2023-03-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
751733,Linden Lea - Hereford,2023-03-05T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-03-05T03:00:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-03-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-03-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-03-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-03-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-03-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
751733,Linden Lea - Hereford,2023-03-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
751733,Linden Lea - Hereford,2023-03-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-03-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-03-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-03-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-03-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-05T03:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
751733,Linden Lea - Hereford,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
751733,Linden Lea - Hereford,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
751733,Linden Lea - Hereford,2023-03-05T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
751733,Linden Lea - Hereford,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
751733,Linden Lea - Hereford,2023-03-05T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-03-05T02:50:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
751733,Linden Lea - Hereford,2023-03-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
751733,Linden Lea - Hereford,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-03-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-03-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
751733,Linden Lea - Hereford,2023-03-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-03-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-03-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-03-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.55
751733,Linden Lea - Hereford,2023-03-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-05T02:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
751733,Linden Lea - Hereford,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
751733,Linden Lea - Hereford,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-03-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
751733,Linden Lea - Hereford,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-03-05T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-05T02:40:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
751733,Linden Lea - Hereford,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-03-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-03-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
751733,Linden Lea - Hereford,2023-03-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-03-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-03-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-03-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-03-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-03-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-05T02:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
751733,Linden Lea - Hereford,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-03-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
751733,Linden Lea - Hereford,2023-03-05T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-05T02:30:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
751733,Linden Lea - Hereford,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
751733,Linden Lea - Hereford,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
751733,Linden Lea - Hereford,2023-03-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-03-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751733,Linden Lea - Hereford,2023-03-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
751733,Linden Lea - Hereford,2023-03-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-03-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-03-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-03-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-05T02:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
751733,Linden Lea - Hereford,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-03-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
751733,Linden Lea - Hereford,2023-03-05T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-03-05T02:20:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
751733,Linden Lea - Hereford,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
751733,Linden Lea - Hereford,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-03-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751733,Linden Lea - Hereford,2023-03-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-03-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
751733,Linden Lea - Hereford,2023-03-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.04
751733,Linden Lea - Hereford,2023-03-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
751733,Linden Lea - Hereford,2023-03-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-03-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-05T02:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
751733,Linden Lea - Hereford,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
751733,Linden Lea - Hereford,2023-03-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
751733,Linden Lea - Hereford,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-03-05T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-03-05T02:10:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
751733,Linden Lea - Hereford,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
751733,Linden Lea - Hereford,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
751733,Linden Lea - Hereford,2023-03-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-03-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-03-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-03-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-03-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-05T02:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
751733,Linden Lea - Hereford,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
751733,Linden Lea - Hereford,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
751733,Linden Lea - Hereford,2023-03-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
751733,Linden Lea - Hereford,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
751733,Linden Lea - Hereford,2023-03-05T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-03-05T02:00:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
751733,Linden Lea - Hereford,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
751733,Linden Lea - Hereford,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
751733,Linden Lea - Hereford,2023-03-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-03-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
751733,Linden Lea - Hereford,2023-03-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
751733,Linden Lea - Hereford,2023-03-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.1
751733,Linden Lea - Hereford,2023-03-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-03-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-03-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-05T02:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
751733,Linden Lea - Hereford,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-03-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
751733,Linden Lea - Hereford,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
751733,Linden Lea - Hereford,2023-03-05T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-05T01:50:00.000+00:00,transformer,,Temperature,C,15.7
751733,Linden Lea - Hereford,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
751733,Linden Lea - Hereford,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
751733,Linden Lea - Hereford,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
751733,Linden Lea - Hereford,2023-03-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
751733,Linden Lea - Hereford,2023-03-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
751733,Linden Lea - Hereford,2023-03-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-03-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.21
751733,Linden Lea - Hereford,2023-03-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.36
751733,Linden Lea - Hereford,2023-03-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-03-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-05T01:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
751733,Linden Lea - Hereford,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
751733,Linden Lea - Hereford,2023-03-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
751733,Linden Lea - Hereford,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
751733,Linden Lea - Hereford,2023-03-05T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-03-05T01:40:00.000+00:00,transformer,,Temperature,C,15.7
751733,Linden Lea - Hereford,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
751733,Linden Lea - Hereford,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
751733,Linden Lea - Hereford,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
751733,Linden Lea - Hereford,2023-03-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
751733,Linden Lea - Hereford,2023-03-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751733,Linden Lea - Hereford,2023-03-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
751733,Linden Lea - Hereford,2023-03-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-03-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-03-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-03-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-05T01:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
751733,Linden Lea - Hereford,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
751733,Linden Lea - Hereford,2023-03-05T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
751733,Linden Lea - Hereford,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-03-05T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-05T01:30:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
751733,Linden Lea - Hereford,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
751733,Linden Lea - Hereford,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
751733,Linden Lea - Hereford,2023-03-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
751733,Linden Lea - Hereford,2023-03-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
751733,Linden Lea - Hereford,2023-03-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
751733,Linden Lea - Hereford,2023-03-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-03-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-03-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-03-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-05T01:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
751733,Linden Lea - Hereford,2023-03-05T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
751733,Linden Lea - Hereford,2023-03-05T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-05T01:20:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
751733,Linden Lea - Hereford,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
751733,Linden Lea - Hereford,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
751733,Linden Lea - Hereford,2023-03-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
751733,Linden Lea - Hereford,2023-03-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-03-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.04
751733,Linden Lea - Hereford,2023-03-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-03-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-03-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-05T01:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
751733,Linden Lea - Hereford,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
751733,Linden Lea - Hereford,2023-03-05T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
751733,Linden Lea - Hereford,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
751733,Linden Lea - Hereford,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
751733,Linden Lea - Hereford,2023-03-05T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-03-05T01:10:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
751733,Linden Lea - Hereford,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
751733,Linden Lea - Hereford,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
751733,Linden Lea - Hereford,2023-03-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-03-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751733,Linden Lea - Hereford,2023-03-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-03-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-03-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.27
751733,Linden Lea - Hereford,2023-03-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-03-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-03-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-03-05T01:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
751733,Linden Lea - Hereford,2023-03-05T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
751733,Linden Lea - Hereford,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
751733,Linden Lea - Hereford,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-03-05T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
