Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-05T01:00:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
751733,Linden Lea - Hereford,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
751733,Linden Lea - Hereford,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
751733,Linden Lea - Hereford,2023-03-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-03-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
751733,Linden Lea - Hereford,2023-03-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-03-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-03-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-05T01:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
751733,Linden Lea - Hereford,2023-03-05T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
751733,Linden Lea - Hereford,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
751733,Linden Lea - Hereford,2023-03-05T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-03-05T00:50:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
751733,Linden Lea - Hereford,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
751733,Linden Lea - Hereford,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
751733,Linden Lea - Hereford,2023-03-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
751733,Linden Lea - Hereford,2023-03-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-03-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-03-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
751733,Linden Lea - Hereford,2023-03-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.1
751733,Linden Lea - Hereford,2023-03-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-03-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-03-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-05T00:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
751733,Linden Lea - Hereford,2023-03-05T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
751733,Linden Lea - Hereford,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
751733,Linden Lea - Hereford,2023-03-05T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-03-05T00:40:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
751733,Linden Lea - Hereford,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
751733,Linden Lea - Hereford,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-03-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751733,Linden Lea - Hereford,2023-03-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-03-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-03-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
751733,Linden Lea - Hereford,2023-03-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-03-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-03-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-05T00:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
751733,Linden Lea - Hereford,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
751733,Linden Lea - Hereford,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-03-05T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
751733,Linden Lea - Hereford,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
751733,Linden Lea - Hereford,2023-03-05T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-05T00:30:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
751733,Linden Lea - Hereford,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
751733,Linden Lea - Hereford,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
751733,Linden Lea - Hereford,2023-03-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
751733,Linden Lea - Hereford,2023-03-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
751733,Linden Lea - Hereford,2023-03-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-03-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
751733,Linden Lea - Hereford,2023-03-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-03-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-05T00:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-03-05T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
751733,Linden Lea - Hereford,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
751733,Linden Lea - Hereford,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
751733,Linden Lea - Hereford,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
751733,Linden Lea - Hereford,2023-03-05T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-05T00:20:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
751733,Linden Lea - Hereford,2023-03-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-03-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
751733,Linden Lea - Hereford,2023-03-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
751733,Linden Lea - Hereford,2023-03-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-03-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
751733,Linden Lea - Hereford,2023-03-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-03-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-03-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-05T00:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
751733,Linden Lea - Hereford,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-03-05T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
751733,Linden Lea - Hereford,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
751733,Linden Lea - Hereford,2023-03-05T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-05T00:10:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
751733,Linden Lea - Hereford,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
751733,Linden Lea - Hereford,2023-03-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
751733,Linden Lea - Hereford,2023-03-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
751733,Linden Lea - Hereford,2023-03-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
751733,Linden Lea - Hereford,2023-03-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
751733,Linden Lea - Hereford,2023-03-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-03-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-03-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-05T00:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
751733,Linden Lea - Hereford,2023-03-05T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
751733,Linden Lea - Hereford,2023-03-05T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-03-05T00:00:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-03-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-03-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
751733,Linden Lea - Hereford,2023-03-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-03-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
751733,Linden Lea - Hereford,2023-03-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-03-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-03-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-05T00:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-06T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-06T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-06T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-03-06T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-03-06T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
751733,Linden Lea - Hereford,2023-03-06T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-06T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-06T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-06T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-06T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-06T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
751733,Linden Lea - Hereford,2023-03-06T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-06T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
751733,Linden Lea - Hereford,2023-03-06T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-03-06T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-03-06T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-06T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-06T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-06T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-06T23:50:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-03-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
751733,Linden Lea - Hereford,2023-03-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
751733,Linden Lea - Hereford,2023-03-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
751733,Linden Lea - Hereford,2023-03-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-03-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
751733,Linden Lea - Hereford,2023-03-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-03-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.98
751733,Linden Lea - Hereford,2023-03-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
751733,Linden Lea - Hereford,2023-03-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.37
751733,Linden Lea - Hereford,2023-03-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-03-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-06T23:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
751733,Linden Lea - Hereford,2023-03-06T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-03-06T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-06T23:40:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-03-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-03-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-03-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-03-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-03-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
751733,Linden Lea - Hereford,2023-03-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-03-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-03-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
751733,Linden Lea - Hereford,2023-03-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.29
751733,Linden Lea - Hereford,2023-03-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-06T23:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-06T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-03-06T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-06T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-03-06T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
751733,Linden Lea - Hereford,2023-03-06T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-03-06T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-06T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-06T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-06T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-06T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-06T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-06T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-06T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-03-06T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-03-06T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-03-06T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-03-06T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-06T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-06T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-06T23:30:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-03-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-03-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
751733,Linden Lea - Hereford,2023-03-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
751733,Linden Lea - Hereford,2023-03-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-03-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.5
751733,Linden Lea - Hereford,2023-03-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-03-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-03-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-06T23:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-06T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-06T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-06T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-03-06T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
751733,Linden Lea - Hereford,2023-03-06T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-03-06T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-06T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-06T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-06T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-06T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-06T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-03-06T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-06T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
751733,Linden Lea - Hereford,2023-03-06T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
751733,Linden Lea - Hereford,2023-03-06T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-03-06T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-06T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-06T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-06T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-06T23:20:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-03-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
751733,Linden Lea - Hereford,2023-03-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
751733,Linden Lea - Hereford,2023-03-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
751733,Linden Lea - Hereford,2023-03-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-03-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
751733,Linden Lea - Hereford,2023-03-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-03-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
751733,Linden Lea - Hereford,2023-03-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
751733,Linden Lea - Hereford,2023-03-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-03-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-03-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-03-06T23:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-06T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-06T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-06T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-03-06T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-03-06T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-03-06T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-06T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-06T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-06T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-06T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-03-06T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-03-06T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-06T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
751733,Linden Lea - Hereford,2023-03-06T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-03-06T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
751733,Linden Lea - Hereford,2023-03-06T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-06T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-06T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-06T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-06T23:10:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-03-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
751733,Linden Lea - Hereford,2023-03-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
751733,Linden Lea - Hereford,2023-03-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
751733,Linden Lea - Hereford,2023-03-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-03-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
751733,Linden Lea - Hereford,2023-03-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-03-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
751733,Linden Lea - Hereford,2023-03-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-03-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.09
751733,Linden Lea - Hereford,2023-03-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-03-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-06T23:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-06T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-06T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-06T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-03-06T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
751733,Linden Lea - Hereford,2023-03-06T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-03-06T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-06T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-06T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-03-06T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-06T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-06T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-06T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-06T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
751733,Linden Lea - Hereford,2023-03-06T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-03-06T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
751733,Linden Lea - Hereford,2023-03-06T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-03-06T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-06T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-06T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-06T23:00:00.000+00:00,transformer,,Temperature,C,17.2
751733,Linden Lea - Hereford,2023-03-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
751733,Linden Lea - Hereford,2023-03-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-03-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
751733,Linden Lea - Hereford,2023-03-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-03-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.11
751733,Linden Lea - Hereford,2023-03-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
751733,Linden Lea - Hereford,2023-03-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.2
751733,Linden Lea - Hereford,2023-03-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-03-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-03-06T23:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-06T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-03-06T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
751733,Linden Lea - Hereford,2023-03-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-03-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
751733,Linden Lea - Hereford,2023-03-06T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-06T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-03-06T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-06T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-03-06T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-06T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
751733,Linden Lea - Hereford,2023-03-06T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-03-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
751733,Linden Lea - Hereford,2023-03-06T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-03-06T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-06T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-06T22:50:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-03-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-03-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
751733,Linden Lea - Hereford,2023-03-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-03-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
751733,Linden Lea - Hereford,2023-03-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
751733,Linden Lea - Hereford,2023-03-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
751733,Linden Lea - Hereford,2023-03-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
751733,Linden Lea - Hereford,2023-03-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
751733,Linden Lea - Hereford,2023-03-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.67
