Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
751733,Linden Lea - Hereford,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
751733,Linden Lea - Hereford,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
751733,Linden Lea - Hereford,2023-03-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-03-06T20:30:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
751733,Linden Lea - Hereford,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
751733,Linden Lea - Hereford,2023-03-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
751733,Linden Lea - Hereford,2023-03-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.05
751733,Linden Lea - Hereford,2023-03-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
751733,Linden Lea - Hereford,2023-03-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-03-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
751733,Linden Lea - Hereford,2023-03-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
751733,Linden Lea - Hereford,2023-03-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
751733,Linden Lea - Hereford,2023-03-06T20:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
751733,Linden Lea - Hereford,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
751733,Linden Lea - Hereford,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
751733,Linden Lea - Hereford,2023-03-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
751733,Linden Lea - Hereford,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
751733,Linden Lea - Hereford,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
751733,Linden Lea - Hereford,2023-03-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-03-06T20:20:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
751733,Linden Lea - Hereford,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
751733,Linden Lea - Hereford,2023-03-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-03-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
751733,Linden Lea - Hereford,2023-03-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
751733,Linden Lea - Hereford,2023-03-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.33
751733,Linden Lea - Hereford,2023-03-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-03-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
751733,Linden Lea - Hereford,2023-03-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
751733,Linden Lea - Hereford,2023-03-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
751733,Linden Lea - Hereford,2023-03-06T20:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
751733,Linden Lea - Hereford,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
751733,Linden Lea - Hereford,2023-03-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
751733,Linden Lea - Hereford,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
751733,Linden Lea - Hereford,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-03-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-06T20:10:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
751733,Linden Lea - Hereford,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
751733,Linden Lea - Hereford,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
751733,Linden Lea - Hereford,2023-03-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
751733,Linden Lea - Hereford,2023-03-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.7
751733,Linden Lea - Hereford,2023-03-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.94
751733,Linden Lea - Hereford,2023-03-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-03-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
751733,Linden Lea - Hereford,2023-03-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
751733,Linden Lea - Hereford,2023-03-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
751733,Linden Lea - Hereford,2023-03-06T20:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
751733,Linden Lea - Hereford,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
751733,Linden Lea - Hereford,2023-03-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
751733,Linden Lea - Hereford,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
751733,Linden Lea - Hereford,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
751733,Linden Lea - Hereford,2023-03-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-06T20:00:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
751733,Linden Lea - Hereford,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
751733,Linden Lea - Hereford,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
751733,Linden Lea - Hereford,2023-03-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.66
751733,Linden Lea - Hereford,2023-03-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
751733,Linden Lea - Hereford,2023-03-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
751733,Linden Lea - Hereford,2023-03-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-03-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
751733,Linden Lea - Hereford,2023-03-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
751733,Linden Lea - Hereford,2023-03-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
751733,Linden Lea - Hereford,2023-03-06T20:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
751733,Linden Lea - Hereford,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
751733,Linden Lea - Hereford,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
751733,Linden Lea - Hereford,2023-03-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
751733,Linden Lea - Hereford,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
751733,Linden Lea - Hereford,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
751733,Linden Lea - Hereford,2023-03-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-06T19:50:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
751733,Linden Lea - Hereford,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
751733,Linden Lea - Hereford,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
751733,Linden Lea - Hereford,2023-03-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.09
751733,Linden Lea - Hereford,2023-03-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
751733,Linden Lea - Hereford,2023-03-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.98
751733,Linden Lea - Hereford,2023-03-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-03-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
751733,Linden Lea - Hereford,2023-03-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
751733,Linden Lea - Hereford,2023-03-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
751733,Linden Lea - Hereford,2023-03-06T19:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
751733,Linden Lea - Hereford,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
751733,Linden Lea - Hereford,2023-03-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
751733,Linden Lea - Hereford,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
751733,Linden Lea - Hereford,2023-03-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-03-06T19:40:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
751733,Linden Lea - Hereford,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
751733,Linden Lea - Hereford,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
751733,Linden Lea - Hereford,2023-03-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751733,Linden Lea - Hereford,2023-03-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
751733,Linden Lea - Hereford,2023-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
751733,Linden Lea - Hereford,2023-03-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.24
751733,Linden Lea - Hereford,2023-03-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
751733,Linden Lea - Hereford,2023-03-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-03-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
751733,Linden Lea - Hereford,2023-03-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
751733,Linden Lea - Hereford,2023-03-06T19:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
751733,Linden Lea - Hereford,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
751733,Linden Lea - Hereford,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-03-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
751733,Linden Lea - Hereford,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
751733,Linden Lea - Hereford,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
751733,Linden Lea - Hereford,2023-03-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-03-06T19:30:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
751733,Linden Lea - Hereford,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
751733,Linden Lea - Hereford,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
751733,Linden Lea - Hereford,2023-03-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-03-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.83
751733,Linden Lea - Hereford,2023-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
751733,Linden Lea - Hereford,2023-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
751733,Linden Lea - Hereford,2023-03-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
751733,Linden Lea - Hereford,2023-03-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
751733,Linden Lea - Hereford,2023-03-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
751733,Linden Lea - Hereford,2023-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
751733,Linden Lea - Hereford,2023-03-06T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
751733,Linden Lea - Hereford,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
751733,Linden Lea - Hereford,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-03-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
751733,Linden Lea - Hereford,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
751733,Linden Lea - Hereford,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
751733,Linden Lea - Hereford,2023-03-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-03-06T19:20:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
751733,Linden Lea - Hereford,2023-03-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
751733,Linden Lea - Hereford,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.19
751733,Linden Lea - Hereford,2023-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
751733,Linden Lea - Hereford,2023-03-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
751733,Linden Lea - Hereford,2023-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
751733,Linden Lea - Hereford,2023-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
751733,Linden Lea - Hereford,2023-03-06T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
751733,Linden Lea - Hereford,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
751733,Linden Lea - Hereford,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
751733,Linden Lea - Hereford,2023-03-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
751733,Linden Lea - Hereford,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
751733,Linden Lea - Hereford,2023-03-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-03-06T19:10:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
751733,Linden Lea - Hereford,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
751733,Linden Lea - Hereford,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-03-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.69
751733,Linden Lea - Hereford,2023-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.27
751733,Linden Lea - Hereford,2023-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.24
751733,Linden Lea - Hereford,2023-03-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-03-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
751733,Linden Lea - Hereford,2023-03-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
751733,Linden Lea - Hereford,2023-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
751733,Linden Lea - Hereford,2023-03-06T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
751733,Linden Lea - Hereford,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
751733,Linden Lea - Hereford,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
751733,Linden Lea - Hereford,2023-03-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
751733,Linden Lea - Hereford,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
751733,Linden Lea - Hereford,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
751733,Linden Lea - Hereford,2023-03-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-06T19:00:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
751733,Linden Lea - Hereford,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
751733,Linden Lea - Hereford,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
751733,Linden Lea - Hereford,2023-03-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-03-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
751733,Linden Lea - Hereford,2023-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
751733,Linden Lea - Hereford,2023-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
751733,Linden Lea - Hereford,2023-03-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-03-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
751733,Linden Lea - Hereford,2023-03-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
751733,Linden Lea - Hereford,2023-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
751733,Linden Lea - Hereford,2023-03-06T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
751733,Linden Lea - Hereford,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
751733,Linden Lea - Hereford,2023-03-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
751733,Linden Lea - Hereford,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
751733,Linden Lea - Hereford,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
751733,Linden Lea - Hereford,2023-03-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-03-06T18:50:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
751733,Linden Lea - Hereford,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
751733,Linden Lea - Hereford,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
751733,Linden Lea - Hereford,2023-03-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.81
751733,Linden Lea - Hereford,2023-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
751733,Linden Lea - Hereford,2023-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.38
751733,Linden Lea - Hereford,2023-03-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-03-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
751733,Linden Lea - Hereford,2023-03-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
751733,Linden Lea - Hereford,2023-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
751733,Linden Lea - Hereford,2023-03-06T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.64
751733,Linden Lea - Hereford,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
751733,Linden Lea - Hereford,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.99
751733,Linden Lea - Hereford,2023-03-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
751733,Linden Lea - Hereford,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
751733,Linden Lea - Hereford,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
751733,Linden Lea - Hereford,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
751733,Linden Lea - Hereford,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
751733,Linden Lea - Hereford,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
751733,Linden Lea - Hereford,2023-03-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-06T18:40:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
751733,Linden Lea - Hereford,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
751733,Linden Lea - Hereford,2023-03-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
751733,Linden Lea - Hereford,2023-03-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
751733,Linden Lea - Hereford,2023-03-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-03-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.29
751733,Linden Lea - Hereford,2023-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.55
751733,Linden Lea - Hereford,2023-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.54
751733,Linden Lea - Hereford,2023-03-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-03-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
751733,Linden Lea - Hereford,2023-03-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
751733,Linden Lea - Hereford,2023-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
751733,Linden Lea - Hereford,2023-03-06T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
751733,Linden Lea - Hereford,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
751733,Linden Lea - Hereford,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
751733,Linden Lea - Hereford,2023-03-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
751733,Linden Lea - Hereford,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
751733,Linden Lea - Hereford,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
751733,Linden Lea - Hereford,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.26
751733,Linden Lea - Hereford,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
751733,Linden Lea - Hereford,2023-03-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
751733,Linden Lea - Hereford,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-06T18:30:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
751733,Linden Lea - Hereford,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
751733,Linden Lea - Hereford,2023-03-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.1
751733,Linden Lea - Hereford,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.3
751733,Linden Lea - Hereford,2023-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
751733,Linden Lea - Hereford,2023-03-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
751733,Linden Lea - Hereford,2023-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
751733,Linden Lea - Hereford,2023-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
751733,Linden Lea - Hereford,2023-03-06T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
751733,Linden Lea - Hereford,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
751733,Linden Lea - Hereford,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
751733,Linden Lea - Hereford,2023-03-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
751733,Linden Lea - Hereford,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.37
751733,Linden Lea - Hereford,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
751733,Linden Lea - Hereford,2023-03-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
