Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
751733,Linden Lea - Hereford,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-03-06T18:20:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
751733,Linden Lea - Hereford,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
751733,Linden Lea - Hereford,2023-03-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.04
751733,Linden Lea - Hereford,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
751733,Linden Lea - Hereford,2023-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
751733,Linden Lea - Hereford,2023-03-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
751733,Linden Lea - Hereford,2023-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
751733,Linden Lea - Hereford,2023-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
751733,Linden Lea - Hereford,2023-03-06T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
751733,Linden Lea - Hereford,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
751733,Linden Lea - Hereford,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
751733,Linden Lea - Hereford,2023-03-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
751733,Linden Lea - Hereford,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
751733,Linden Lea - Hereford,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
751733,Linden Lea - Hereford,2023-03-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-06T18:10:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
751733,Linden Lea - Hereford,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
751733,Linden Lea - Hereford,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
751733,Linden Lea - Hereford,2023-03-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.39
751733,Linden Lea - Hereford,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.53
751733,Linden Lea - Hereford,2023-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
751733,Linden Lea - Hereford,2023-03-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
751733,Linden Lea - Hereford,2023-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
751733,Linden Lea - Hereford,2023-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
751733,Linden Lea - Hereford,2023-03-06T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
751733,Linden Lea - Hereford,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
751733,Linden Lea - Hereford,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
751733,Linden Lea - Hereford,2023-03-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
751733,Linden Lea - Hereford,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
751733,Linden Lea - Hereford,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
751733,Linden Lea - Hereford,2023-03-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-03-06T18:00:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
751733,Linden Lea - Hereford,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
751733,Linden Lea - Hereford,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
751733,Linden Lea - Hereford,2023-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
751733,Linden Lea - Hereford,2023-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.34
751733,Linden Lea - Hereford,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
751733,Linden Lea - Hereford,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.15
751733,Linden Lea - Hereford,2023-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
751733,Linden Lea - Hereford,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
751733,Linden Lea - Hereford,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
751733,Linden Lea - Hereford,2023-03-06T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
751733,Linden Lea - Hereford,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
751733,Linden Lea - Hereford,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
751733,Linden Lea - Hereford,2023-03-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
751733,Linden Lea - Hereford,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
751733,Linden Lea - Hereford,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
751733,Linden Lea - Hereford,2023-03-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-03-06T17:50:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
751733,Linden Lea - Hereford,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
751733,Linden Lea - Hereford,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
751733,Linden Lea - Hereford,2023-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.31
751733,Linden Lea - Hereford,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
751733,Linden Lea - Hereford,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.89
751733,Linden Lea - Hereford,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
751733,Linden Lea - Hereford,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
751733,Linden Lea - Hereford,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
751733,Linden Lea - Hereford,2023-03-06T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
751733,Linden Lea - Hereford,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
751733,Linden Lea - Hereford,2023-03-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
751733,Linden Lea - Hereford,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
751733,Linden Lea - Hereford,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
751733,Linden Lea - Hereford,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
751733,Linden Lea - Hereford,2023-03-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-06T17:40:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
751733,Linden Lea - Hereford,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
751733,Linden Lea - Hereford,2023-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.67
751733,Linden Lea - Hereford,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
751733,Linden Lea - Hereford,2023-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.51
751733,Linden Lea - Hereford,2023-03-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
751733,Linden Lea - Hereford,2023-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
751733,Linden Lea - Hereford,2023-03-06T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
751733,Linden Lea - Hereford,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.11
751733,Linden Lea - Hereford,2023-03-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
751733,Linden Lea - Hereford,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
751733,Linden Lea - Hereford,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
751733,Linden Lea - Hereford,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
751733,Linden Lea - Hereford,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-03-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-06T17:30:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
751733,Linden Lea - Hereford,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
751733,Linden Lea - Hereford,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
751733,Linden Lea - Hereford,2023-03-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
751733,Linden Lea - Hereford,2023-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.96
751733,Linden Lea - Hereford,2023-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.35
751733,Linden Lea - Hereford,2023-03-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-03-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
751733,Linden Lea - Hereford,2023-03-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
751733,Linden Lea - Hereford,2023-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
751733,Linden Lea - Hereford,2023-03-06T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
751733,Linden Lea - Hereford,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.62
751733,Linden Lea - Hereford,2023-03-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
751733,Linden Lea - Hereford,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
751733,Linden Lea - Hereford,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
751733,Linden Lea - Hereford,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-03-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-03-06T17:20:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
751733,Linden Lea - Hereford,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
751733,Linden Lea - Hereford,2023-03-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
751733,Linden Lea - Hereford,2023-03-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.64
751733,Linden Lea - Hereford,2023-03-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.17
751733,Linden Lea - Hereford,2023-03-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
751733,Linden Lea - Hereford,2023-03-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-03-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
751733,Linden Lea - Hereford,2023-03-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
751733,Linden Lea - Hereford,2023-03-06T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
751733,Linden Lea - Hereford,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.9
751733,Linden Lea - Hereford,2023-03-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.9
751733,Linden Lea - Hereford,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.2
751733,Linden Lea - Hereford,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
751733,Linden Lea - Hereford,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
751733,Linden Lea - Hereford,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-03-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-03-06T17:10:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
751733,Linden Lea - Hereford,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
751733,Linden Lea - Hereford,2023-03-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
751733,Linden Lea - Hereford,2023-03-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
751733,Linden Lea - Hereford,2023-03-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.52
751733,Linden Lea - Hereford,2023-03-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
751733,Linden Lea - Hereford,2023-03-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
751733,Linden Lea - Hereford,2023-03-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
751733,Linden Lea - Hereford,2023-03-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
751733,Linden Lea - Hereford,2023-03-06T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
751733,Linden Lea - Hereford,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
751733,Linden Lea - Hereford,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.93
751733,Linden Lea - Hereford,2023-03-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
751733,Linden Lea - Hereford,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
751733,Linden Lea - Hereford,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
751733,Linden Lea - Hereford,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
751733,Linden Lea - Hereford,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-03-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-06T17:00:00.000+00:00,transformer,,Temperature,C,18.9
751733,Linden Lea - Hereford,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
751733,Linden Lea - Hereford,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
751733,Linden Lea - Hereford,2023-03-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
751733,Linden Lea - Hereford,2023-03-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
751733,Linden Lea - Hereford,2023-03-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.44
751733,Linden Lea - Hereford,2023-03-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-03-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
751733,Linden Lea - Hereford,2023-03-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
751733,Linden Lea - Hereford,2023-03-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
751733,Linden Lea - Hereford,2023-03-06T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
751733,Linden Lea - Hereford,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
751733,Linden Lea - Hereford,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
751733,Linden Lea - Hereford,2023-03-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
751733,Linden Lea - Hereford,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
751733,Linden Lea - Hereford,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
751733,Linden Lea - Hereford,2023-03-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-06T16:50:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
751733,Linden Lea - Hereford,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
751733,Linden Lea - Hereford,2023-03-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-03-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-03-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
751733,Linden Lea - Hereford,2023-03-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.55
751733,Linden Lea - Hereford,2023-03-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
751733,Linden Lea - Hereford,2023-03-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-03-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
751733,Linden Lea - Hereford,2023-03-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
751733,Linden Lea - Hereford,2023-03-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
751733,Linden Lea - Hereford,2023-03-06T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
751733,Linden Lea - Hereford,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
751733,Linden Lea - Hereford,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
751733,Linden Lea - Hereford,2023-03-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
751733,Linden Lea - Hereford,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
751733,Linden Lea - Hereford,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
751733,Linden Lea - Hereford,2023-03-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-06T16:40:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
751733,Linden Lea - Hereford,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
751733,Linden Lea - Hereford,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
751733,Linden Lea - Hereford,2023-03-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
751733,Linden Lea - Hereford,2023-03-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
751733,Linden Lea - Hereford,2023-03-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
751733,Linden Lea - Hereford,2023-03-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-03-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
751733,Linden Lea - Hereford,2023-03-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
751733,Linden Lea - Hereford,2023-03-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
751733,Linden Lea - Hereford,2023-03-06T16:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
751733,Linden Lea - Hereford,2023-03-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
751733,Linden Lea - Hereford,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
751733,Linden Lea - Hereford,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
751733,Linden Lea - Hereford,2023-03-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-03-06T16:30:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
751733,Linden Lea - Hereford,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-03-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-03-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
751733,Linden Lea - Hereford,2023-03-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
751733,Linden Lea - Hereford,2023-03-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
751733,Linden Lea - Hereford,2023-03-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-03-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
751733,Linden Lea - Hereford,2023-03-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-03-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
751733,Linden Lea - Hereford,2023-03-06T16:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
751733,Linden Lea - Hereford,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
751733,Linden Lea - Hereford,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
751733,Linden Lea - Hereford,2023-03-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
751733,Linden Lea - Hereford,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
751733,Linden Lea - Hereford,2023-03-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-06T16:20:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
751733,Linden Lea - Hereford,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
751733,Linden Lea - Hereford,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
751733,Linden Lea - Hereford,2023-03-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.21
751733,Linden Lea - Hereford,2023-03-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
751733,Linden Lea - Hereford,2023-03-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.5
751733,Linden Lea - Hereford,2023-03-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-03-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-03-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-03-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
751733,Linden Lea - Hereford,2023-03-06T16:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
751733,Linden Lea - Hereford,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
751733,Linden Lea - Hereford,2023-03-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-03-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-06T16:10:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
751733,Linden Lea - Hereford,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
751733,Linden Lea - Hereford,2023-03-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-03-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
