Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
751733,Linden Lea - Hereford,2023-03-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
751733,Linden Lea - Hereford,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
751733,Linden Lea - Hereford,2023-03-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-06T13:50:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
751733,Linden Lea - Hereford,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
751733,Linden Lea - Hereford,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
751733,Linden Lea - Hereford,2023-03-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-03-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
751733,Linden Lea - Hereford,2023-03-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-03-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
751733,Linden Lea - Hereford,2023-03-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-03-06T13:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
751733,Linden Lea - Hereford,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
751733,Linden Lea - Hereford,2023-03-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
751733,Linden Lea - Hereford,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-03-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-06T13:40:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
751733,Linden Lea - Hereford,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
751733,Linden Lea - Hereford,2023-03-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.37
751733,Linden Lea - Hereford,2023-03-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.78
751733,Linden Lea - Hereford,2023-03-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
751733,Linden Lea - Hereford,2023-03-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-03-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-03-06T13:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
751733,Linden Lea - Hereford,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-03-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
751733,Linden Lea - Hereford,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-03-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-06T13:30:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
751733,Linden Lea - Hereford,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
751733,Linden Lea - Hereford,2023-03-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-03-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
751733,Linden Lea - Hereford,2023-03-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
751733,Linden Lea - Hereford,2023-03-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
751733,Linden Lea - Hereford,2023-03-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-03-06T13:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
751733,Linden Lea - Hereford,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
751733,Linden Lea - Hereford,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
751733,Linden Lea - Hereford,2023-03-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
751733,Linden Lea - Hereford,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
751733,Linden Lea - Hereford,2023-03-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-03-06T13:20:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
751733,Linden Lea - Hereford,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
751733,Linden Lea - Hereford,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-03-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751733,Linden Lea - Hereford,2023-03-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-03-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
751733,Linden Lea - Hereford,2023-03-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
751733,Linden Lea - Hereford,2023-03-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
751733,Linden Lea - Hereford,2023-03-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
751733,Linden Lea - Hereford,2023-03-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-03-06T13:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-03-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
751733,Linden Lea - Hereford,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
751733,Linden Lea - Hereford,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-03-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-06T13:10:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
751733,Linden Lea - Hereford,2023-03-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
751733,Linden Lea - Hereford,2023-03-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
751733,Linden Lea - Hereford,2023-03-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.47
751733,Linden Lea - Hereford,2023-03-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-03-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-03-06T13:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
751733,Linden Lea - Hereford,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-03-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
751733,Linden Lea - Hereford,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-03-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-06T13:00:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
751733,Linden Lea - Hereford,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
751733,Linden Lea - Hereford,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-03-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-03-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-03-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
751733,Linden Lea - Hereford,2023-03-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
751733,Linden Lea - Hereford,2023-03-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
751733,Linden Lea - Hereford,2023-03-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-03-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-03-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-03-06T13:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
751733,Linden Lea - Hereford,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
751733,Linden Lea - Hereford,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
751733,Linden Lea - Hereford,2023-03-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
751733,Linden Lea - Hereford,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
751733,Linden Lea - Hereford,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-03-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-06T12:50:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
751733,Linden Lea - Hereford,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
751733,Linden Lea - Hereford,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
751733,Linden Lea - Hereford,2023-03-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-03-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-03-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-03-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
751733,Linden Lea - Hereford,2023-03-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
751733,Linden Lea - Hereford,2023-03-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-03-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-03-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-03-06T12:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
751733,Linden Lea - Hereford,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
751733,Linden Lea - Hereford,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
751733,Linden Lea - Hereford,2023-03-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
751733,Linden Lea - Hereford,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
751733,Linden Lea - Hereford,2023-03-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-06T12:40:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
751733,Linden Lea - Hereford,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
751733,Linden Lea - Hereford,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-03-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
751733,Linden Lea - Hereford,2023-03-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
751733,Linden Lea - Hereford,2023-03-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
751733,Linden Lea - Hereford,2023-03-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-03-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
751733,Linden Lea - Hereford,2023-03-06T12:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
751733,Linden Lea - Hereford,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-03-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
751733,Linden Lea - Hereford,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
751733,Linden Lea - Hereford,2023-03-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-06T12:30:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
751733,Linden Lea - Hereford,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
751733,Linden Lea - Hereford,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-03-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
751733,Linden Lea - Hereford,2023-03-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
751733,Linden Lea - Hereford,2023-03-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
751733,Linden Lea - Hereford,2023-03-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-03-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-03-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-03-06T12:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
751733,Linden Lea - Hereford,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
751733,Linden Lea - Hereford,2023-03-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
751733,Linden Lea - Hereford,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
751733,Linden Lea - Hereford,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
751733,Linden Lea - Hereford,2023-03-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-06T12:20:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
751733,Linden Lea - Hereford,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
751733,Linden Lea - Hereford,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
751733,Linden Lea - Hereford,2023-03-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-03-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
751733,Linden Lea - Hereford,2023-03-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
751733,Linden Lea - Hereford,2023-03-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-03-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-03-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-03-06T12:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
751733,Linden Lea - Hereford,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-03-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
751733,Linden Lea - Hereford,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
751733,Linden Lea - Hereford,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-03-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-06T12:10:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
751733,Linden Lea - Hereford,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
751733,Linden Lea - Hereford,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
751733,Linden Lea - Hereford,2023-03-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-03-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-03-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
751733,Linden Lea - Hereford,2023-03-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
751733,Linden Lea - Hereford,2023-03-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-03-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-03-06T12:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
751733,Linden Lea - Hereford,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-03-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
751733,Linden Lea - Hereford,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
751733,Linden Lea - Hereford,2023-03-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-06T12:00:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
751733,Linden Lea - Hereford,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
751733,Linden Lea - Hereford,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-03-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
751733,Linden Lea - Hereford,2023-03-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-03-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
751733,Linden Lea - Hereford,2023-03-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
751733,Linden Lea - Hereford,2023-03-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.35
751733,Linden Lea - Hereford,2023-03-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-03-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-06T12:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
751733,Linden Lea - Hereford,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-03-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
751733,Linden Lea - Hereford,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-03-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-06T11:50:00.000+00:00,transformer,,Temperature,C,19.0
751733,Linden Lea - Hereford,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
751733,Linden Lea - Hereford,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
751733,Linden Lea - Hereford,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-03-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.37
751733,Linden Lea - Hereford,2023-03-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
751733,Linden Lea - Hereford,2023-03-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
751733,Linden Lea - Hereford,2023-03-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-03-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-03-06T11:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
751733,Linden Lea - Hereford,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
751733,Linden Lea - Hereford,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-03-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
751733,Linden Lea - Hereford,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
751733,Linden Lea - Hereford,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-03-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
