Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
751733,Linden Lea - Hereford,2023-03-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
751733,Linden Lea - Hereford,2023-03-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-03-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-03-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-06T09:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
751733,Linden Lea - Hereford,2023-03-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
751733,Linden Lea - Hereford,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-03-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-03-06T09:20:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
751733,Linden Lea - Hereford,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
751733,Linden Lea - Hereford,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-03-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-03-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-03-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
751733,Linden Lea - Hereford,2023-03-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
751733,Linden Lea - Hereford,2023-03-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
751733,Linden Lea - Hereford,2023-03-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
751733,Linden Lea - Hereford,2023-03-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-03-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-03-06T09:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
751733,Linden Lea - Hereford,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
751733,Linden Lea - Hereford,2023-03-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
751733,Linden Lea - Hereford,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
751733,Linden Lea - Hereford,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-03-06T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-03-06T09:10:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
751733,Linden Lea - Hereford,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
751733,Linden Lea - Hereford,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
751733,Linden Lea - Hereford,2023-03-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
751733,Linden Lea - Hereford,2023-03-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.15
751733,Linden Lea - Hereford,2023-03-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
751733,Linden Lea - Hereford,2023-03-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-03-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
751733,Linden Lea - Hereford,2023-03-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-03-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-03-06T09:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
751733,Linden Lea - Hereford,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
751733,Linden Lea - Hereford,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-03-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
751733,Linden Lea - Hereford,2023-03-06T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-06T09:00:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
751733,Linden Lea - Hereford,2023-03-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-03-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-03-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
751733,Linden Lea - Hereford,2023-03-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
751733,Linden Lea - Hereford,2023-03-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-03-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-03-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-03-06T09:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
751733,Linden Lea - Hereford,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
751733,Linden Lea - Hereford,2023-03-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-06T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-06T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-06T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-03-06T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
751733,Linden Lea - Hereford,2023-03-06T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-03-06T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-06T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-06T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-06T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-06T08:50:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-03-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
751733,Linden Lea - Hereford,2023-03-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
751733,Linden Lea - Hereford,2023-03-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
751733,Linden Lea - Hereford,2023-03-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-03-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-03-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.52
751733,Linden Lea - Hereford,2023-03-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.9
751733,Linden Lea - Hereford,2023-03-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-03-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
751733,Linden Lea - Hereford,2023-03-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-06T08:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
751733,Linden Lea - Hereford,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
751733,Linden Lea - Hereford,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
751733,Linden Lea - Hereford,2023-03-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-03-06T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-03-06T08:40:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
751733,Linden Lea - Hereford,2023-03-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
751733,Linden Lea - Hereford,2023-03-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
751733,Linden Lea - Hereford,2023-03-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.98
751733,Linden Lea - Hereford,2023-03-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-03-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-03-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
751733,Linden Lea - Hereford,2023-03-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-03-06T08:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
751733,Linden Lea - Hereford,2023-03-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-03-06T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-06T08:30:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
751733,Linden Lea - Hereford,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
751733,Linden Lea - Hereford,2023-03-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
751733,Linden Lea - Hereford,2023-03-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
751733,Linden Lea - Hereford,2023-03-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.07
751733,Linden Lea - Hereford,2023-03-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-03-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-03-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-03-06T08:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-03-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
751733,Linden Lea - Hereford,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
751733,Linden Lea - Hereford,2023-03-06T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-06T08:20:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
751733,Linden Lea - Hereford,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
751733,Linden Lea - Hereford,2023-03-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-03-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
751733,Linden Lea - Hereford,2023-03-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
751733,Linden Lea - Hereford,2023-03-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.82
751733,Linden Lea - Hereford,2023-03-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-03-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-03-06T08:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
751733,Linden Lea - Hereford,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
751733,Linden Lea - Hereford,2023-03-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
751733,Linden Lea - Hereford,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
751733,Linden Lea - Hereford,2023-03-06T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-06T08:10:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
751733,Linden Lea - Hereford,2023-03-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-03-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
751733,Linden Lea - Hereford,2023-03-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
751733,Linden Lea - Hereford,2023-03-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
751733,Linden Lea - Hereford,2023-03-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-03-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-03-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-03-06T08:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
751733,Linden Lea - Hereford,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-03-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
751733,Linden Lea - Hereford,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
751733,Linden Lea - Hereford,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-03-06T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-06T08:00:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
751733,Linden Lea - Hereford,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
751733,Linden Lea - Hereford,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
751733,Linden Lea - Hereford,2023-03-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
751733,Linden Lea - Hereford,2023-03-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
751733,Linden Lea - Hereford,2023-03-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
751733,Linden Lea - Hereford,2023-03-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-03-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-03-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
751733,Linden Lea - Hereford,2023-03-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-03-06T08:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
751733,Linden Lea - Hereford,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
751733,Linden Lea - Hereford,2023-03-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
751733,Linden Lea - Hereford,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
751733,Linden Lea - Hereford,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-03-06T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-06T07:50:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
751733,Linden Lea - Hereford,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
751733,Linden Lea - Hereford,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
751733,Linden Lea - Hereford,2023-03-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
751733,Linden Lea - Hereford,2023-03-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.05
751733,Linden Lea - Hereford,2023-03-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
751733,Linden Lea - Hereford,2023-03-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
751733,Linden Lea - Hereford,2023-03-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-03-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-03-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
751733,Linden Lea - Hereford,2023-03-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
751733,Linden Lea - Hereford,2023-03-06T07:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
751733,Linden Lea - Hereford,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
751733,Linden Lea - Hereford,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
751733,Linden Lea - Hereford,2023-03-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
751733,Linden Lea - Hereford,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
751733,Linden Lea - Hereford,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-03-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-06T07:40:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
751733,Linden Lea - Hereford,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
751733,Linden Lea - Hereford,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
751733,Linden Lea - Hereford,2023-03-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-03-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
751733,Linden Lea - Hereford,2023-03-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
751733,Linden Lea - Hereford,2023-03-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
751733,Linden Lea - Hereford,2023-03-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-03-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
751733,Linden Lea - Hereford,2023-03-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
751733,Linden Lea - Hereford,2023-03-06T07:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
751733,Linden Lea - Hereford,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
751733,Linden Lea - Hereford,2023-03-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.39
751733,Linden Lea - Hereford,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
751733,Linden Lea - Hereford,2023-03-06T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
751733,Linden Lea - Hereford,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-06T07:30:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
751733,Linden Lea - Hereford,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
751733,Linden Lea - Hereford,2023-03-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
751733,Linden Lea - Hereford,2023-03-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
751733,Linden Lea - Hereford,2023-03-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.94
751733,Linden Lea - Hereford,2023-03-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
751733,Linden Lea - Hereford,2023-03-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-03-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-03-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
751733,Linden Lea - Hereford,2023-03-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
751733,Linden Lea - Hereford,2023-03-06T07:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
751733,Linden Lea - Hereford,2023-03-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-03-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-03-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
751733,Linden Lea - Hereford,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
751733,Linden Lea - Hereford,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
751733,Linden Lea - Hereford,2023-03-06T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-06T07:20:00.000+00:00,transformer,,Temperature,C,15.7
751733,Linden Lea - Hereford,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
751733,Linden Lea - Hereford,2023-03-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-03-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
751733,Linden Lea - Hereford,2023-03-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.46
751733,Linden Lea - Hereford,2023-03-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
751733,Linden Lea - Hereford,2023-03-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
751733,Linden Lea - Hereford,2023-03-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-03-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-03-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-03-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-03-06T07:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
751733,Linden Lea - Hereford,2023-03-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
751733,Linden Lea - Hereford,2023-03-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.22
