Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-06T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-03-06T05:00:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-03-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
751733,Linden Lea - Hereford,2023-03-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-03-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
751733,Linden Lea - Hereford,2023-03-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-03-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
751733,Linden Lea - Hereford,2023-03-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-03-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.98
751733,Linden Lea - Hereford,2023-03-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-03-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-03-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-03-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-06T05:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-06T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-06T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-06T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
751733,Linden Lea - Hereford,2023-03-06T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
751733,Linden Lea - Hereford,2023-03-06T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-03-06T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-06T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-06T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-06T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
751733,Linden Lea - Hereford,2023-03-06T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-03-06T04:50:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-03-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-03-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
751733,Linden Lea - Hereford,2023-03-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-03-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-03-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
751733,Linden Lea - Hereford,2023-03-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-03-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-03-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-03-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-03-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-06T04:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-06T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-06T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-06T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
751733,Linden Lea - Hereford,2023-03-06T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
751733,Linden Lea - Hereford,2023-03-06T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-03-06T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-06T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-06T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-06T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-06T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-06T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-03-06T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-06T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
751733,Linden Lea - Hereford,2023-03-06T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-03-06T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
751733,Linden Lea - Hereford,2023-03-06T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
751733,Linden Lea - Hereford,2023-03-06T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-06T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-06T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-03-06T04:40:00.000+00:00,transformer,,Temperature,C,15.7
751733,Linden Lea - Hereford,2023-03-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
751733,Linden Lea - Hereford,2023-03-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
751733,Linden Lea - Hereford,2023-03-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
751733,Linden Lea - Hereford,2023-03-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
751733,Linden Lea - Hereford,2023-03-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-03-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-03-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-03-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-03-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-06T04:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-06T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-06T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-06T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
751733,Linden Lea - Hereford,2023-03-06T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-03-06T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-03-06T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-06T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-03-06T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-06T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-06T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-06T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-06T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-06T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
751733,Linden Lea - Hereford,2023-03-06T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-03-06T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
751733,Linden Lea - Hereford,2023-03-06T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
751733,Linden Lea - Hereford,2023-03-06T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-06T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-06T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-06T04:30:00.000+00:00,transformer,,Temperature,C,15.7
751733,Linden Lea - Hereford,2023-03-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-03-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
751733,Linden Lea - Hereford,2023-03-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-03-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-03-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
751733,Linden Lea - Hereford,2023-03-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-03-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.29
751733,Linden Lea - Hereford,2023-03-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-03-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-03-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-06T04:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-06T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-06T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-06T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-03-06T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
751733,Linden Lea - Hereford,2023-03-06T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
751733,Linden Lea - Hereford,2023-03-06T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-06T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-06T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-06T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-06T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-03-06T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-03-06T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-06T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
751733,Linden Lea - Hereford,2023-03-06T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
751733,Linden Lea - Hereford,2023-03-06T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
751733,Linden Lea - Hereford,2023-03-06T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-03-06T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-06T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-06T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-06T04:20:00.000+00:00,transformer,,Temperature,C,15.7
751733,Linden Lea - Hereford,2023-03-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
751733,Linden Lea - Hereford,2023-03-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-03-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
751733,Linden Lea - Hereford,2023-03-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
751733,Linden Lea - Hereford,2023-03-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-03-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
751733,Linden Lea - Hereford,2023-03-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-03-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-03-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-03-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-03-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-06T04:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-06T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-06T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-06T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
751733,Linden Lea - Hereford,2023-03-06T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
751733,Linden Lea - Hereford,2023-03-06T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-03-06T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-06T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-06T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-06T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-06T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-03-06T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-03-06T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-06T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-03-06T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
751733,Linden Lea - Hereford,2023-03-06T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
751733,Linden Lea - Hereford,2023-03-06T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-03-06T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-06T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-06T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-03-06T04:10:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-03-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-03-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-03-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-03-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-03-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
751733,Linden Lea - Hereford,2023-03-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
751733,Linden Lea - Hereford,2023-03-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.2
751733,Linden Lea - Hereford,2023-03-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-03-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-03-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-06T04:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-06T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-06T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-06T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-03-06T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-03-06T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
751733,Linden Lea - Hereford,2023-03-06T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-06T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-06T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-06T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-06T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-03-06T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-03-06T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-06T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
751733,Linden Lea - Hereford,2023-03-06T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-03-06T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
751733,Linden Lea - Hereford,2023-03-06T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-06T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-06T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-06T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-03-06T04:00:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-03-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
751733,Linden Lea - Hereford,2023-03-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-03-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
751733,Linden Lea - Hereford,2023-03-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
751733,Linden Lea - Hereford,2023-03-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
751733,Linden Lea - Hereford,2023-03-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-03-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-03-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-03-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.08
751733,Linden Lea - Hereford,2023-03-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-06T04:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-06T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-06T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-06T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
751733,Linden Lea - Hereford,2023-03-06T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
751733,Linden Lea - Hereford,2023-03-06T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
751733,Linden Lea - Hereford,2023-03-06T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-06T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-06T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-03-06T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-06T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-03-06T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-06T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-03-06T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
751733,Linden Lea - Hereford,2023-03-06T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
751733,Linden Lea - Hereford,2023-03-06T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
751733,Linden Lea - Hereford,2023-03-06T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-06T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-06T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-06T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
751733,Linden Lea - Hereford,2023-03-06T03:50:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-03-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
751733,Linden Lea - Hereford,2023-03-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
751733,Linden Lea - Hereford,2023-03-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
751733,Linden Lea - Hereford,2023-03-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-03-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
751733,Linden Lea - Hereford,2023-03-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
751733,Linden Lea - Hereford,2023-03-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.66
751733,Linden Lea - Hereford,2023-03-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-03-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-03-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-03-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-03-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-06T03:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-06T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-06T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-06T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-03-06T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-03-06T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
751733,Linden Lea - Hereford,2023-03-06T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-06T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-06T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-06T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-06T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-06T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-03-06T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-03-06T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
751733,Linden Lea - Hereford,2023-03-06T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-03-06T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
751733,Linden Lea - Hereford,2023-03-06T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
751733,Linden Lea - Hereford,2023-03-06T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-06T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-06T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-03-06T03:40:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-03-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
751733,Linden Lea - Hereford,2023-03-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
751733,Linden Lea - Hereford,2023-03-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-03-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-03-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
751733,Linden Lea - Hereford,2023-03-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
751733,Linden Lea - Hereford,2023-03-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-03-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-03-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.99
751733,Linden Lea - Hereford,2023-03-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-03-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-06T03:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-06T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-06T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-06T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-03-06T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-03-06T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-03-06T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-06T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-06T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-06T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-06T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-03-06T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-03-06T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-06T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
751733,Linden Lea - Hereford,2023-03-06T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-03-06T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
751733,Linden Lea - Hereford,2023-03-06T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
751733,Linden Lea - Hereford,2023-03-06T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-06T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-06T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-03-06T03:30:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-03-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
751733,Linden Lea - Hereford,2023-03-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
751733,Linden Lea - Hereford,2023-03-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
751733,Linden Lea - Hereford,2023-03-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
751733,Linden Lea - Hereford,2023-03-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
751733,Linden Lea - Hereford,2023-03-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
751733,Linden Lea - Hereford,2023-03-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
751733,Linden Lea - Hereford,2023-03-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.55
751733,Linden Lea - Hereford,2023-03-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.81
751733,Linden Lea - Hereford,2023-03-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-06T03:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-06T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-06T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-06T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
751733,Linden Lea - Hereford,2023-03-06T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
751733,Linden Lea - Hereford,2023-03-06T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-03-06T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-06T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-06T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-06T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-06T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-06T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-03-06T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-06T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
751733,Linden Lea - Hereford,2023-03-06T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
751733,Linden Lea - Hereford,2023-03-06T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
751733,Linden Lea - Hereford,2023-03-06T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-03-06T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-06T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-06T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
751733,Linden Lea - Hereford,2023-03-06T03:20:00.000+00:00,transformer,,Temperature,C,15.7
751733,Linden Lea - Hereford,2023-03-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
751733,Linden Lea - Hereford,2023-03-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
751733,Linden Lea - Hereford,2023-03-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
751733,Linden Lea - Hereford,2023-03-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
751733,Linden Lea - Hereford,2023-03-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
751733,Linden Lea - Hereford,2023-03-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-03-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.53
751733,Linden Lea - Hereford,2023-03-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.85
751733,Linden Lea - Hereford,2023-03-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751733,Linden Lea - Hereford,2023-03-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-06T03:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-06T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-06T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-06T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-03-06T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
751733,Linden Lea - Hereford,2023-03-06T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
751733,Linden Lea - Hereford,2023-03-06T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-06T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-06T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-06T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-06T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-03-06T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-03-06T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-06T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-03-06T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-03-06T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
751733,Linden Lea - Hereford,2023-03-06T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-03-06T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-06T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-06T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-03-06T03:10:00.000+00:00,transformer,,Temperature,C,15.7
751733,Linden Lea - Hereford,2023-03-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
751733,Linden Lea - Hereford,2023-03-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
751733,Linden Lea - Hereford,2023-03-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
751733,Linden Lea - Hereford,2023-03-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
751733,Linden Lea - Hereford,2023-03-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
751733,Linden Lea - Hereford,2023-03-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
751733,Linden Lea - Hereford,2023-03-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-03-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-03-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-03-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-06T03:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-06T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-06T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-06T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
751733,Linden Lea - Hereford,2023-03-06T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
751733,Linden Lea - Hereford,2023-03-06T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
751733,Linden Lea - Hereford,2023-03-06T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-06T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-06T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-06T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-06T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-03-06T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-03-06T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-06T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
751733,Linden Lea - Hereford,2023-03-06T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
751733,Linden Lea - Hereford,2023-03-06T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751733,Linden Lea - Hereford,2023-03-06T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-03-06T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-06T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-06T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-06T03:00:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-03-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
751733,Linden Lea - Hereford,2023-03-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
751733,Linden Lea - Hereford,2023-03-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-03-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
751733,Linden Lea - Hereford,2023-03-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-03-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-03-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.4
751733,Linden Lea - Hereford,2023-03-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-03-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-03-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-06T03:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-06T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-06T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-06T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
751733,Linden Lea - Hereford,2023-03-06T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-03-06T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-03-06T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-06T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-06T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-06T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-06T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-03-06T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-06T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-06T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
751733,Linden Lea - Hereford,2023-03-06T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
751733,Linden Lea - Hereford,2023-03-06T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
751733,Linden Lea - Hereford,2023-03-06T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-06T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-06T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-06T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-06T02:50:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-03-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
751733,Linden Lea - Hereford,2023-03-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
751733,Linden Lea - Hereford,2023-03-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
751733,Linden Lea - Hereford,2023-03-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-03-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-03-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-03-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-03-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.46
