Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-06T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-06T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-06T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-06T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-06T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-03-06T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-06T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
751733,Linden Lea - Hereford,2023-03-06T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-03-06T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
751733,Linden Lea - Hereford,2023-03-06T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-06T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-06T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-03-06T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-06T00:30:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-03-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
751733,Linden Lea - Hereford,2023-03-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
751733,Linden Lea - Hereford,2023-03-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
751733,Linden Lea - Hereford,2023-03-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-03-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
751733,Linden Lea - Hereford,2023-03-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
751733,Linden Lea - Hereford,2023-03-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-03-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-03-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-03-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-06T00:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-03-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-03-06T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
751733,Linden Lea - Hereford,2023-03-06T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-06T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-06T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-06T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-06T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-03-06T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-06T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-03-06T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-03-06T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-03-06T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-06T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-06T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-06T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-06T00:20:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-03-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
751733,Linden Lea - Hereford,2023-03-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
751733,Linden Lea - Hereford,2023-03-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
751733,Linden Lea - Hereford,2023-03-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-03-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
751733,Linden Lea - Hereford,2023-03-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-03-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-03-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-03-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-03-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-06T00:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
751733,Linden Lea - Hereford,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
751733,Linden Lea - Hereford,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-03-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
751733,Linden Lea - Hereford,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-03-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-06T00:10:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
751733,Linden Lea - Hereford,2023-03-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
751733,Linden Lea - Hereford,2023-03-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
751733,Linden Lea - Hereford,2023-03-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-03-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
751733,Linden Lea - Hereford,2023-03-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-03-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-03-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-03-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-03-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-06T00:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-03-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
751733,Linden Lea - Hereford,2023-03-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-06T00:00:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
751733,Linden Lea - Hereford,2023-03-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
751733,Linden Lea - Hereford,2023-03-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
751733,Linden Lea - Hereford,2023-03-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-03-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
751733,Linden Lea - Hereford,2023-03-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-03-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-03-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-03-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-03-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-06T00:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
751733,Linden Lea - Hereford,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
751733,Linden Lea - Hereford,2023-03-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
751733,Linden Lea - Hereford,2023-03-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-07T23:50:00.000+00:00,transformer,,Temperature,C,13.9
751733,Linden Lea - Hereford,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
751733,Linden Lea - Hereford,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
751733,Linden Lea - Hereford,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
751733,Linden Lea - Hereford,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
751733,Linden Lea - Hereford,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
751733,Linden Lea - Hereford,2023-03-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-03-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
751733,Linden Lea - Hereford,2023-03-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
751733,Linden Lea - Hereford,2023-03-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.75
751733,Linden Lea - Hereford,2023-03-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-03-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-03-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-03-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-07T23:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
751733,Linden Lea - Hereford,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-03-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
751733,Linden Lea - Hereford,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
751733,Linden Lea - Hereford,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-03-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-07T23:40:00.000+00:00,transformer,,Temperature,C,13.9
751733,Linden Lea - Hereford,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
751733,Linden Lea - Hereford,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
751733,Linden Lea - Hereford,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
751733,Linden Lea - Hereford,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
751733,Linden Lea - Hereford,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
751733,Linden Lea - Hereford,2023-03-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-03-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-03-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.74
751733,Linden Lea - Hereford,2023-03-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-03-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-07T23:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
751733,Linden Lea - Hereford,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-03-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
751733,Linden Lea - Hereford,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
751733,Linden Lea - Hereford,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
751733,Linden Lea - Hereford,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
751733,Linden Lea - Hereford,2023-03-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-07T23:30:00.000+00:00,transformer,,Temperature,C,14.0
751733,Linden Lea - Hereford,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
751733,Linden Lea - Hereford,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
751733,Linden Lea - Hereford,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
751733,Linden Lea - Hereford,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
751733,Linden Lea - Hereford,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
751733,Linden Lea - Hereford,2023-03-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-03-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
751733,Linden Lea - Hereford,2023-03-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
751733,Linden Lea - Hereford,2023-03-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
751733,Linden Lea - Hereford,2023-03-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-03-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-03-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-07T23:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-03-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
751733,Linden Lea - Hereford,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-03-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-07T23:20:00.000+00:00,transformer,,Temperature,C,14.0
751733,Linden Lea - Hereford,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
751733,Linden Lea - Hereford,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
751733,Linden Lea - Hereford,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
751733,Linden Lea - Hereford,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
751733,Linden Lea - Hereford,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
751733,Linden Lea - Hereford,2023-03-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-03-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
751733,Linden Lea - Hereford,2023-03-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-03-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
751733,Linden Lea - Hereford,2023-03-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
751733,Linden Lea - Hereford,2023-03-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-03-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-07T23:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
751733,Linden Lea - Hereford,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
751733,Linden Lea - Hereford,2023-03-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
751733,Linden Lea - Hereford,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-03-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-03-07T23:10:00.000+00:00,transformer,,Temperature,C,14.1
751733,Linden Lea - Hereford,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
751733,Linden Lea - Hereford,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
751733,Linden Lea - Hereford,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
751733,Linden Lea - Hereford,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
751733,Linden Lea - Hereford,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
751733,Linden Lea - Hereford,2023-03-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
751733,Linden Lea - Hereford,2023-03-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-03-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-03-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
751733,Linden Lea - Hereford,2023-03-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
751733,Linden Lea - Hereford,2023-03-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.64
751733,Linden Lea - Hereford,2023-03-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-03-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-03-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-03-07T23:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
751733,Linden Lea - Hereford,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-03-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
751733,Linden Lea - Hereford,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
751733,Linden Lea - Hereford,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-03-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-07T23:00:00.000+00:00,transformer,,Temperature,C,14.1
751733,Linden Lea - Hereford,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
751733,Linden Lea - Hereford,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
751733,Linden Lea - Hereford,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
751733,Linden Lea - Hereford,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
751733,Linden Lea - Hereford,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
751733,Linden Lea - Hereford,2023-03-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-03-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-03-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.72
751733,Linden Lea - Hereford,2023-03-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-03-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-07T23:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
751733,Linden Lea - Hereford,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
751733,Linden Lea - Hereford,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
751733,Linden Lea - Hereford,2023-03-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-03-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-07T22:50:00.000+00:00,transformer,,Temperature,C,14.2
751733,Linden Lea - Hereford,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
751733,Linden Lea - Hereford,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
751733,Linden Lea - Hereford,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
751733,Linden Lea - Hereford,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
751733,Linden Lea - Hereford,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
751733,Linden Lea - Hereford,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
751733,Linden Lea - Hereford,2023-03-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-03-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-03-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
751733,Linden Lea - Hereford,2023-03-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
751733,Linden Lea - Hereford,2023-03-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
751733,Linden Lea - Hereford,2023-03-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-03-07T22:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
751733,Linden Lea - Hereford,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-03-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
751733,Linden Lea - Hereford,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
751733,Linden Lea - Hereford,2023-03-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-07T22:40:00.000+00:00,transformer,,Temperature,C,14.3
751733,Linden Lea - Hereford,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
751733,Linden Lea - Hereford,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
751733,Linden Lea - Hereford,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
751733,Linden Lea - Hereford,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
751733,Linden Lea - Hereford,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
751733,Linden Lea - Hereford,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
751733,Linden Lea - Hereford,2023-03-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-03-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-03-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
751733,Linden Lea - Hereford,2023-03-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
751733,Linden Lea - Hereford,2023-03-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
751733,Linden Lea - Hereford,2023-03-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-07T22:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
751733,Linden Lea - Hereford,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-03-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-03-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-07T22:30:00.000+00:00,transformer,,Temperature,C,14.3
751733,Linden Lea - Hereford,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
751733,Linden Lea - Hereford,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
751733,Linden Lea - Hereford,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
751733,Linden Lea - Hereford,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
751733,Linden Lea - Hereford,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
751733,Linden Lea - Hereford,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
751733,Linden Lea - Hereford,2023-03-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-03-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-03-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
751733,Linden Lea - Hereford,2023-03-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-03-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.77
751733,Linden Lea - Hereford,2023-03-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-03-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-03-07T22:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
751733,Linden Lea - Hereford,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
751733,Linden Lea - Hereford,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
751733,Linden Lea - Hereford,2023-03-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
751733,Linden Lea - Hereford,2023-03-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
