Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-03-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
751733,Linden Lea - Hereford,2023-03-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
751733,Linden Lea - Hereford,2023-03-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
751733,Linden Lea - Hereford,2023-03-07T20:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
751733,Linden Lea - Hereford,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
751733,Linden Lea - Hereford,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
751733,Linden Lea - Hereford,2023-03-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
751733,Linden Lea - Hereford,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
751733,Linden Lea - Hereford,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
751733,Linden Lea - Hereford,2023-03-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-03-07T20:00:00.000+00:00,transformer,,Temperature,C,15.0
751733,Linden Lea - Hereford,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
751733,Linden Lea - Hereford,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
751733,Linden Lea - Hereford,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
751733,Linden Lea - Hereford,2023-03-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-03-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
751733,Linden Lea - Hereford,2023-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.59
751733,Linden Lea - Hereford,2023-03-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.73
751733,Linden Lea - Hereford,2023-03-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-03-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
751733,Linden Lea - Hereford,2023-03-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
751733,Linden Lea - Hereford,2023-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
751733,Linden Lea - Hereford,2023-03-07T20:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
751733,Linden Lea - Hereford,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
751733,Linden Lea - Hereford,2023-03-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
751733,Linden Lea - Hereford,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
751733,Linden Lea - Hereford,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
751733,Linden Lea - Hereford,2023-03-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-03-07T19:50:00.000+00:00,transformer,,Temperature,C,15.0
751733,Linden Lea - Hereford,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
751733,Linden Lea - Hereford,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
751733,Linden Lea - Hereford,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
751733,Linden Lea - Hereford,2023-03-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
751733,Linden Lea - Hereford,2023-03-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
751733,Linden Lea - Hereford,2023-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.19
751733,Linden Lea - Hereford,2023-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.45
751733,Linden Lea - Hereford,2023-03-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-03-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
751733,Linden Lea - Hereford,2023-03-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
751733,Linden Lea - Hereford,2023-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
751733,Linden Lea - Hereford,2023-03-07T19:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
751733,Linden Lea - Hereford,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
751733,Linden Lea - Hereford,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
751733,Linden Lea - Hereford,2023-03-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
751733,Linden Lea - Hereford,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.63
751733,Linden Lea - Hereford,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
751733,Linden Lea - Hereford,2023-03-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
751733,Linden Lea - Hereford,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-07T19:40:00.000+00:00,transformer,,Temperature,C,15.1
751733,Linden Lea - Hereford,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
751733,Linden Lea - Hereford,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
751733,Linden Lea - Hereford,2023-03-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.68
751733,Linden Lea - Hereford,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.98
751733,Linden Lea - Hereford,2023-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
751733,Linden Lea - Hereford,2023-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
751733,Linden Lea - Hereford,2023-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
751733,Linden Lea - Hereford,2023-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
751733,Linden Lea - Hereford,2023-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
751733,Linden Lea - Hereford,2023-03-07T19:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
751733,Linden Lea - Hereford,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
751733,Linden Lea - Hereford,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.11
751733,Linden Lea - Hereford,2023-03-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
751733,Linden Lea - Hereford,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
751733,Linden Lea - Hereford,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.19
751733,Linden Lea - Hereford,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
751733,Linden Lea - Hereford,2023-03-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
751733,Linden Lea - Hereford,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-03-07T19:30:00.000+00:00,transformer,,Temperature,C,15.2
751733,Linden Lea - Hereford,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
751733,Linden Lea - Hereford,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
751733,Linden Lea - Hereford,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
751733,Linden Lea - Hereford,2023-03-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-03-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.13
751733,Linden Lea - Hereford,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.81
751733,Linden Lea - Hereford,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.09
751733,Linden Lea - Hereford,2023-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
751733,Linden Lea - Hereford,2023-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
751733,Linden Lea - Hereford,2023-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
751733,Linden Lea - Hereford,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
751733,Linden Lea - Hereford,2023-03-07T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
751733,Linden Lea - Hereford,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.2
751733,Linden Lea - Hereford,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
751733,Linden Lea - Hereford,2023-03-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
751733,Linden Lea - Hereford,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
751733,Linden Lea - Hereford,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
751733,Linden Lea - Hereford,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
751733,Linden Lea - Hereford,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
751733,Linden Lea - Hereford,2023-03-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-03-07T19:20:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
751733,Linden Lea - Hereford,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
751733,Linden Lea - Hereford,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
751733,Linden Lea - Hereford,2023-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.47
751733,Linden Lea - Hereford,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.52
751733,Linden Lea - Hereford,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.8
751733,Linden Lea - Hereford,2023-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
751733,Linden Lea - Hereford,2023-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
751733,Linden Lea - Hereford,2023-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
751733,Linden Lea - Hereford,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
751733,Linden Lea - Hereford,2023-03-07T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
751733,Linden Lea - Hereford,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
751733,Linden Lea - Hereford,2023-03-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
751733,Linden Lea - Hereford,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
751733,Linden Lea - Hereford,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
751733,Linden Lea - Hereford,2023-03-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-03-07T19:10:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
751733,Linden Lea - Hereford,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
751733,Linden Lea - Hereford,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
751733,Linden Lea - Hereford,2023-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.84
751733,Linden Lea - Hereford,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
751733,Linden Lea - Hereford,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.66
751733,Linden Lea - Hereford,2023-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
751733,Linden Lea - Hereford,2023-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
751733,Linden Lea - Hereford,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
751733,Linden Lea - Hereford,2023-03-07T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
751733,Linden Lea - Hereford,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
751733,Linden Lea - Hereford,2023-03-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
751733,Linden Lea - Hereford,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
751733,Linden Lea - Hereford,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
751733,Linden Lea - Hereford,2023-03-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-03-07T19:00:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
751733,Linden Lea - Hereford,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
751733,Linden Lea - Hereford,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
751733,Linden Lea - Hereford,2023-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
751733,Linden Lea - Hereford,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
751733,Linden Lea - Hereford,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.46
751733,Linden Lea - Hereford,2023-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
751733,Linden Lea - Hereford,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
751733,Linden Lea - Hereford,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
751733,Linden Lea - Hereford,2023-03-07T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
751733,Linden Lea - Hereford,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
751733,Linden Lea - Hereford,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
751733,Linden Lea - Hereford,2023-03-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
751733,Linden Lea - Hereford,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
751733,Linden Lea - Hereford,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
751733,Linden Lea - Hereford,2023-03-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-07T18:50:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
751733,Linden Lea - Hereford,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
751733,Linden Lea - Hereford,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
751733,Linden Lea - Hereford,2023-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.31
751733,Linden Lea - Hereford,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
751733,Linden Lea - Hereford,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.74
751733,Linden Lea - Hereford,2023-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
751733,Linden Lea - Hereford,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
751733,Linden Lea - Hereford,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
751733,Linden Lea - Hereford,2023-03-07T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
751733,Linden Lea - Hereford,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
751733,Linden Lea - Hereford,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
751733,Linden Lea - Hereford,2023-03-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.67
751733,Linden Lea - Hereford,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
751733,Linden Lea - Hereford,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
751733,Linden Lea - Hereford,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
751733,Linden Lea - Hereford,2023-03-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-03-07T18:40:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
751733,Linden Lea - Hereford,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
751733,Linden Lea - Hereford,2023-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.33
751733,Linden Lea - Hereford,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.7
751733,Linden Lea - Hereford,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.66
751733,Linden Lea - Hereford,2023-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
751733,Linden Lea - Hereford,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
751733,Linden Lea - Hereford,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
751733,Linden Lea - Hereford,2023-03-07T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
751733,Linden Lea - Hereford,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
751733,Linden Lea - Hereford,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
751733,Linden Lea - Hereford,2023-03-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
751733,Linden Lea - Hereford,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
751733,Linden Lea - Hereford,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
751733,Linden Lea - Hereford,2023-03-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-03-07T18:30:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
751733,Linden Lea - Hereford,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
751733,Linden Lea - Hereford,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
751733,Linden Lea - Hereford,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
751733,Linden Lea - Hereford,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.18
751733,Linden Lea - Hereford,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.66
751733,Linden Lea - Hereford,2023-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
751733,Linden Lea - Hereford,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
751733,Linden Lea - Hereford,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
751733,Linden Lea - Hereford,2023-03-07T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
751733,Linden Lea - Hereford,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
751733,Linden Lea - Hereford,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
751733,Linden Lea - Hereford,2023-03-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
751733,Linden Lea - Hereford,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
751733,Linden Lea - Hereford,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.76
751733,Linden Lea - Hereford,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
751733,Linden Lea - Hereford,2023-03-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
751733,Linden Lea - Hereford,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-03-07T18:20:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
751733,Linden Lea - Hereford,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
751733,Linden Lea - Hereford,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
751733,Linden Lea - Hereford,2023-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
751733,Linden Lea - Hereford,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.76
751733,Linden Lea - Hereford,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.84
751733,Linden Lea - Hereford,2023-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
751733,Linden Lea - Hereford,2023-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
751733,Linden Lea - Hereford,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
751733,Linden Lea - Hereford,2023-03-07T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
751733,Linden Lea - Hereford,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
751733,Linden Lea - Hereford,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
751733,Linden Lea - Hereford,2023-03-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
751733,Linden Lea - Hereford,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
751733,Linden Lea - Hereford,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
751733,Linden Lea - Hereford,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-03-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-03-07T18:10:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
751733,Linden Lea - Hereford,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
751733,Linden Lea - Hereford,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
751733,Linden Lea - Hereford,2023-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.48
751733,Linden Lea - Hereford,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.61
751733,Linden Lea - Hereford,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.39
751733,Linden Lea - Hereford,2023-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
751733,Linden Lea - Hereford,2023-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
751733,Linden Lea - Hereford,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
751733,Linden Lea - Hereford,2023-03-07T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
751733,Linden Lea - Hereford,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
751733,Linden Lea - Hereford,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.02
751733,Linden Lea - Hereford,2023-03-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
751733,Linden Lea - Hereford,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
751733,Linden Lea - Hereford,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
751733,Linden Lea - Hereford,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
751733,Linden Lea - Hereford,2023-03-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-07T18:00:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
751733,Linden Lea - Hereford,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
751733,Linden Lea - Hereford,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
751733,Linden Lea - Hereford,2023-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
751733,Linden Lea - Hereford,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
751733,Linden Lea - Hereford,2023-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
751733,Linden Lea - Hereford,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.43
751733,Linden Lea - Hereford,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.47
751733,Linden Lea - Hereford,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.9
751733,Linden Lea - Hereford,2023-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
751733,Linden Lea - Hereford,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
751733,Linden Lea - Hereford,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
751733,Linden Lea - Hereford,2023-03-07T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
751733,Linden Lea - Hereford,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
751733,Linden Lea - Hereford,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
751733,Linden Lea - Hereford,2023-03-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
