Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
751733,Linden Lea - Hereford,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
751733,Linden Lea - Hereford,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
751733,Linden Lea - Hereford,2023-03-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-07T17:50:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
751733,Linden Lea - Hereford,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
751733,Linden Lea - Hereford,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
751733,Linden Lea - Hereford,2023-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.09
751733,Linden Lea - Hereford,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
751733,Linden Lea - Hereford,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.24
751733,Linden Lea - Hereford,2023-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
751733,Linden Lea - Hereford,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
751733,Linden Lea - Hereford,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
751733,Linden Lea - Hereford,2023-03-07T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
751733,Linden Lea - Hereford,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
751733,Linden Lea - Hereford,2023-03-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
751733,Linden Lea - Hereford,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
751733,Linden Lea - Hereford,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
751733,Linden Lea - Hereford,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
751733,Linden Lea - Hereford,2023-03-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
751733,Linden Lea - Hereford,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-07T17:40:00.000+00:00,transformer,,Temperature,C,15.7
751733,Linden Lea - Hereford,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
751733,Linden Lea - Hereford,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
751733,Linden Lea - Hereford,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
751733,Linden Lea - Hereford,2023-03-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.37
751733,Linden Lea - Hereford,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
751733,Linden Lea - Hereford,2023-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.83
751733,Linden Lea - Hereford,2023-03-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
751733,Linden Lea - Hereford,2023-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
751733,Linden Lea - Hereford,2023-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
751733,Linden Lea - Hereford,2023-03-07T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
751733,Linden Lea - Hereford,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.48
751733,Linden Lea - Hereford,2023-03-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
751733,Linden Lea - Hereford,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
751733,Linden Lea - Hereford,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
751733,Linden Lea - Hereford,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
751733,Linden Lea - Hereford,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-03-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-07T17:30:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
751733,Linden Lea - Hereford,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
751733,Linden Lea - Hereford,2023-03-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-03-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
751733,Linden Lea - Hereford,2023-03-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.89
751733,Linden Lea - Hereford,2023-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.48
751733,Linden Lea - Hereford,2023-03-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.58
751733,Linden Lea - Hereford,2023-03-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
751733,Linden Lea - Hereford,2023-03-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
751733,Linden Lea - Hereford,2023-03-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
751733,Linden Lea - Hereford,2023-03-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
751733,Linden Lea - Hereford,2023-03-07T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
751733,Linden Lea - Hereford,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
751733,Linden Lea - Hereford,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
751733,Linden Lea - Hereford,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.5
751733,Linden Lea - Hereford,2023-03-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
751733,Linden Lea - Hereford,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
751733,Linden Lea - Hereford,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
751733,Linden Lea - Hereford,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
751733,Linden Lea - Hereford,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-03-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-03-07T17:20:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
751733,Linden Lea - Hereford,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
751733,Linden Lea - Hereford,2023-03-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
751733,Linden Lea - Hereford,2023-03-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.09
751733,Linden Lea - Hereford,2023-03-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.89
751733,Linden Lea - Hereford,2023-03-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.04
751733,Linden Lea - Hereford,2023-03-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-03-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
751733,Linden Lea - Hereford,2023-03-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
751733,Linden Lea - Hereford,2023-03-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
751733,Linden Lea - Hereford,2023-03-07T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
751733,Linden Lea - Hereford,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
751733,Linden Lea - Hereford,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
751733,Linden Lea - Hereford,2023-03-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
751733,Linden Lea - Hereford,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
751733,Linden Lea - Hereford,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
751733,Linden Lea - Hereford,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
751733,Linden Lea - Hereford,2023-03-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-07T17:10:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
751733,Linden Lea - Hereford,2023-03-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
751733,Linden Lea - Hereford,2023-03-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.63
751733,Linden Lea - Hereford,2023-03-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.96
751733,Linden Lea - Hereford,2023-03-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-03-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
751733,Linden Lea - Hereford,2023-03-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
751733,Linden Lea - Hereford,2023-03-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
751733,Linden Lea - Hereford,2023-03-07T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
751733,Linden Lea - Hereford,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
751733,Linden Lea - Hereford,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
751733,Linden Lea - Hereford,2023-03-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-03-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-07T17:00:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
751733,Linden Lea - Hereford,2023-03-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
751733,Linden Lea - Hereford,2023-03-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.88
751733,Linden Lea - Hereford,2023-03-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
751733,Linden Lea - Hereford,2023-03-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
751733,Linden Lea - Hereford,2023-03-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
751733,Linden Lea - Hereford,2023-03-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
751733,Linden Lea - Hereford,2023-03-07T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
751733,Linden Lea - Hereford,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
751733,Linden Lea - Hereford,2023-03-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
751733,Linden Lea - Hereford,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
751733,Linden Lea - Hereford,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-03-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-07T16:50:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
751733,Linden Lea - Hereford,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
751733,Linden Lea - Hereford,2023-03-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-03-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
751733,Linden Lea - Hereford,2023-03-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
751733,Linden Lea - Hereford,2023-03-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
751733,Linden Lea - Hereford,2023-03-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
751733,Linden Lea - Hereford,2023-03-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
751733,Linden Lea - Hereford,2023-03-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
751733,Linden Lea - Hereford,2023-03-07T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
751733,Linden Lea - Hereford,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
751733,Linden Lea - Hereford,2023-03-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
751733,Linden Lea - Hereford,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
751733,Linden Lea - Hereford,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
751733,Linden Lea - Hereford,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-03-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-07T16:40:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
751733,Linden Lea - Hereford,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
751733,Linden Lea - Hereford,2023-03-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.16
751733,Linden Lea - Hereford,2023-03-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.77
751733,Linden Lea - Hereford,2023-03-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
751733,Linden Lea - Hereford,2023-03-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-03-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
751733,Linden Lea - Hereford,2023-03-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
751733,Linden Lea - Hereford,2023-03-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
751733,Linden Lea - Hereford,2023-03-07T16:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
751733,Linden Lea - Hereford,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
751733,Linden Lea - Hereford,2023-03-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-03-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-03-07T16:30:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
751733,Linden Lea - Hereford,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
751733,Linden Lea - Hereford,2023-03-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-03-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-03-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
751733,Linden Lea - Hereford,2023-03-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
751733,Linden Lea - Hereford,2023-03-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.04
751733,Linden Lea - Hereford,2023-03-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-03-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
751733,Linden Lea - Hereford,2023-03-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
751733,Linden Lea - Hereford,2023-03-07T16:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
751733,Linden Lea - Hereford,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
751733,Linden Lea - Hereford,2023-03-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
751733,Linden Lea - Hereford,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
751733,Linden Lea - Hereford,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
751733,Linden Lea - Hereford,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-03-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-07T16:20:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
751733,Linden Lea - Hereford,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
751733,Linden Lea - Hereford,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
751733,Linden Lea - Hereford,2023-03-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
751733,Linden Lea - Hereford,2023-03-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
751733,Linden Lea - Hereford,2023-03-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.6
751733,Linden Lea - Hereford,2023-03-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-03-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-03-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
751733,Linden Lea - Hereford,2023-03-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
751733,Linden Lea - Hereford,2023-03-07T16:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
751733,Linden Lea - Hereford,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
751733,Linden Lea - Hereford,2023-03-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
751733,Linden Lea - Hereford,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
751733,Linden Lea - Hereford,2023-03-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-07T16:10:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
751733,Linden Lea - Hereford,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
751733,Linden Lea - Hereford,2023-03-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
751733,Linden Lea - Hereford,2023-03-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
751733,Linden Lea - Hereford,2023-03-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
751733,Linden Lea - Hereford,2023-03-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-03-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-03-07T16:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
751733,Linden Lea - Hereford,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
751733,Linden Lea - Hereford,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
751733,Linden Lea - Hereford,2023-03-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
751733,Linden Lea - Hereford,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
751733,Linden Lea - Hereford,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-03-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-07T16:00:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
751733,Linden Lea - Hereford,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
751733,Linden Lea - Hereford,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
751733,Linden Lea - Hereford,2023-03-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.62
751733,Linden Lea - Hereford,2023-03-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
751733,Linden Lea - Hereford,2023-03-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.48
751733,Linden Lea - Hereford,2023-03-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-03-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-03-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-03-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-03-07T16:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
751733,Linden Lea - Hereford,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-03-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
751733,Linden Lea - Hereford,2023-03-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-07T15:50:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
751733,Linden Lea - Hereford,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
751733,Linden Lea - Hereford,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
751733,Linden Lea - Hereford,2023-03-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-03-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751733,Linden Lea - Hereford,2023-03-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-03-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
751733,Linden Lea - Hereford,2023-03-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
751733,Linden Lea - Hereford,2023-03-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-03-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-03-07T15:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
751733,Linden Lea - Hereford,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
751733,Linden Lea - Hereford,2023-03-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
751733,Linden Lea - Hereford,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
751733,Linden Lea - Hereford,2023-03-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
