Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-07T09:00:00.000+00:00,transformer,,Temperature,C,15.0
751733,Linden Lea - Hereford,2023-03-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-03-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
751733,Linden Lea - Hereford,2023-03-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-03-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
751733,Linden Lea - Hereford,2023-03-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
751733,Linden Lea - Hereford,2023-03-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
751733,Linden Lea - Hereford,2023-03-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
751733,Linden Lea - Hereford,2023-03-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
751733,Linden Lea - Hereford,2023-03-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
751733,Linden Lea - Hereford,2023-03-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-03-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-03-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
751733,Linden Lea - Hereford,2023-03-07T09:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
751733,Linden Lea - Hereford,2023-03-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
751733,Linden Lea - Hereford,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-03-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-07T08:50:00.000+00:00,transformer,,Temperature,C,14.9
751733,Linden Lea - Hereford,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
751733,Linden Lea - Hereford,2023-03-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
751733,Linden Lea - Hereford,2023-03-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
751733,Linden Lea - Hereford,2023-03-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-03-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
751733,Linden Lea - Hereford,2023-03-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-03-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
751733,Linden Lea - Hereford,2023-03-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
751733,Linden Lea - Hereford,2023-03-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
751733,Linden Lea - Hereford,2023-03-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-03-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-03-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-03-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
751733,Linden Lea - Hereford,2023-03-07T08:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
751733,Linden Lea - Hereford,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
751733,Linden Lea - Hereford,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-03-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
751733,Linden Lea - Hereford,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
751733,Linden Lea - Hereford,2023-03-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-07T08:40:00.000+00:00,transformer,,Temperature,C,14.8
751733,Linden Lea - Hereford,2023-03-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
751733,Linden Lea - Hereford,2023-03-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
751733,Linden Lea - Hereford,2023-03-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-03-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
751733,Linden Lea - Hereford,2023-03-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-03-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
751733,Linden Lea - Hereford,2023-03-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
751733,Linden Lea - Hereford,2023-03-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
751733,Linden Lea - Hereford,2023-03-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.01
751733,Linden Lea - Hereford,2023-03-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-03-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-03-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
751733,Linden Lea - Hereford,2023-03-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-07T08:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
751733,Linden Lea - Hereford,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
751733,Linden Lea - Hereford,2023-03-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
751733,Linden Lea - Hereford,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-03-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-03-07T08:30:00.000+00:00,transformer,,Temperature,C,14.7
751733,Linden Lea - Hereford,2023-03-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
751733,Linden Lea - Hereford,2023-03-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
751733,Linden Lea - Hereford,2023-03-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
751733,Linden Lea - Hereford,2023-03-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
751733,Linden Lea - Hereford,2023-03-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-03-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
751733,Linden Lea - Hereford,2023-03-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-03-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
751733,Linden Lea - Hereford,2023-03-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
751733,Linden Lea - Hereford,2023-03-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
751733,Linden Lea - Hereford,2023-03-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-03-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-03-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
751733,Linden Lea - Hereford,2023-03-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
751733,Linden Lea - Hereford,2023-03-07T08:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
751733,Linden Lea - Hereford,2023-03-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
751733,Linden Lea - Hereford,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
751733,Linden Lea - Hereford,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
751733,Linden Lea - Hereford,2023-03-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-07T08:20:00.000+00:00,transformer,,Temperature,C,14.5
751733,Linden Lea - Hereford,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
751733,Linden Lea - Hereford,2023-03-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-03-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
751733,Linden Lea - Hereford,2023-03-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
751733,Linden Lea - Hereford,2023-03-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.39
751733,Linden Lea - Hereford,2023-03-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
751733,Linden Lea - Hereford,2023-03-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
751733,Linden Lea - Hereford,2023-03-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-03-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
751733,Linden Lea - Hereford,2023-03-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-03-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-03-07T08:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
751733,Linden Lea - Hereford,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-03-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
751733,Linden Lea - Hereford,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
751733,Linden Lea - Hereford,2023-03-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-03-07T08:10:00.000+00:00,transformer,,Temperature,C,14.4
751733,Linden Lea - Hereford,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
751733,Linden Lea - Hereford,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
751733,Linden Lea - Hereford,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
751733,Linden Lea - Hereford,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
751733,Linden Lea - Hereford,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
751733,Linden Lea - Hereford,2023-03-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-03-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
751733,Linden Lea - Hereford,2023-03-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.22
751733,Linden Lea - Hereford,2023-03-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
751733,Linden Lea - Hereford,2023-03-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-03-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-03-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
751733,Linden Lea - Hereford,2023-03-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-03-07T08:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
751733,Linden Lea - Hereford,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-03-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
751733,Linden Lea - Hereford,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
751733,Linden Lea - Hereford,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
751733,Linden Lea - Hereford,2023-03-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-07T08:00:00.000+00:00,transformer,,Temperature,C,14.3
751733,Linden Lea - Hereford,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
751733,Linden Lea - Hereford,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
751733,Linden Lea - Hereford,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
751733,Linden Lea - Hereford,2023-03-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
751733,Linden Lea - Hereford,2023-03-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
751733,Linden Lea - Hereford,2023-03-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
751733,Linden Lea - Hereford,2023-03-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-03-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
751733,Linden Lea - Hereford,2023-03-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-03-07T08:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
751733,Linden Lea - Hereford,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
751733,Linden Lea - Hereford,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
751733,Linden Lea - Hereford,2023-03-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
751733,Linden Lea - Hereford,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
751733,Linden Lea - Hereford,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
751733,Linden Lea - Hereford,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-03-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-07T07:50:00.000+00:00,transformer,,Temperature,C,14.2
751733,Linden Lea - Hereford,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
751733,Linden Lea - Hereford,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
751733,Linden Lea - Hereford,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
751733,Linden Lea - Hereford,2023-03-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
751733,Linden Lea - Hereford,2023-03-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
751733,Linden Lea - Hereford,2023-03-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.99
751733,Linden Lea - Hereford,2023-03-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-03-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
751733,Linden Lea - Hereford,2023-03-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
751733,Linden Lea - Hereford,2023-03-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
751733,Linden Lea - Hereford,2023-03-07T07:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
751733,Linden Lea - Hereford,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
751733,Linden Lea - Hereford,2023-03-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
751733,Linden Lea - Hereford,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
751733,Linden Lea - Hereford,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-03-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
751733,Linden Lea - Hereford,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-07T07:40:00.000+00:00,transformer,,Temperature,C,14.1
751733,Linden Lea - Hereford,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
751733,Linden Lea - Hereford,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
751733,Linden Lea - Hereford,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
751733,Linden Lea - Hereford,2023-03-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-03-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
751733,Linden Lea - Hereford,2023-03-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
751733,Linden Lea - Hereford,2023-03-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.06
751733,Linden Lea - Hereford,2023-03-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-03-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-03-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
751733,Linden Lea - Hereford,2023-03-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
751733,Linden Lea - Hereford,2023-03-07T07:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
751733,Linden Lea - Hereford,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
751733,Linden Lea - Hereford,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
751733,Linden Lea - Hereford,2023-03-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
751733,Linden Lea - Hereford,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
751733,Linden Lea - Hereford,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
751733,Linden Lea - Hereford,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-03-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-07T07:30:00.000+00:00,transformer,,Temperature,C,14.0
751733,Linden Lea - Hereford,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
751733,Linden Lea - Hereford,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
751733,Linden Lea - Hereford,2023-03-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
751733,Linden Lea - Hereford,2023-03-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.34
751733,Linden Lea - Hereford,2023-03-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
751733,Linden Lea - Hereford,2023-03-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-03-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
751733,Linden Lea - Hereford,2023-03-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
751733,Linden Lea - Hereford,2023-03-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
751733,Linden Lea - Hereford,2023-03-07T07:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
751733,Linden Lea - Hereford,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
751733,Linden Lea - Hereford,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
751733,Linden Lea - Hereford,2023-03-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
751733,Linden Lea - Hereford,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
751733,Linden Lea - Hereford,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
751733,Linden Lea - Hereford,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-03-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-07T07:20:00.000+00:00,transformer,,Temperature,C,13.9
751733,Linden Lea - Hereford,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
751733,Linden Lea - Hereford,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
751733,Linden Lea - Hereford,2023-03-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
751733,Linden Lea - Hereford,2023-03-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-03-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
751733,Linden Lea - Hereford,2023-03-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
751733,Linden Lea - Hereford,2023-03-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
751733,Linden Lea - Hereford,2023-03-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-03-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
751733,Linden Lea - Hereford,2023-03-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
751733,Linden Lea - Hereford,2023-03-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-03-07T07:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
751733,Linden Lea - Hereford,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
751733,Linden Lea - Hereford,2023-03-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
751733,Linden Lea - Hereford,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
751733,Linden Lea - Hereford,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
751733,Linden Lea - Hereford,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
751733,Linden Lea - Hereford,2023-03-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-07T07:10:00.000+00:00,transformer,,Temperature,C,13.9
751733,Linden Lea - Hereford,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
751733,Linden Lea - Hereford,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
751733,Linden Lea - Hereford,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
751733,Linden Lea - Hereford,2023-03-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
751733,Linden Lea - Hereford,2023-03-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.39
751733,Linden Lea - Hereford,2023-03-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.95
751733,Linden Lea - Hereford,2023-03-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-03-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-03-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
751733,Linden Lea - Hereford,2023-03-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
751733,Linden Lea - Hereford,2023-03-07T07:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
751733,Linden Lea - Hereford,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
751733,Linden Lea - Hereford,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
751733,Linden Lea - Hereford,2023-03-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
751733,Linden Lea - Hereford,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-03-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-07T07:00:00.000+00:00,transformer,,Temperature,C,13.9
751733,Linden Lea - Hereford,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
751733,Linden Lea - Hereford,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
751733,Linden Lea - Hereford,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
751733,Linden Lea - Hereford,2023-03-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-03-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-03-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
751733,Linden Lea - Hereford,2023-03-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
751733,Linden Lea - Hereford,2023-03-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
751733,Linden Lea - Hereford,2023-03-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.47
751733,Linden Lea - Hereford,2023-03-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-03-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-03-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
751733,Linden Lea - Hereford,2023-03-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
751733,Linden Lea - Hereford,2023-03-07T07:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
751733,Linden Lea - Hereford,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.65
751733,Linden Lea - Hereford,2023-03-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
751733,Linden Lea - Hereford,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
751733,Linden Lea - Hereford,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-03-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-07T06:50:00.000+00:00,transformer,,Temperature,C,13.9
751733,Linden Lea - Hereford,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
751733,Linden Lea - Hereford,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
751733,Linden Lea - Hereford,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
751733,Linden Lea - Hereford,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
751733,Linden Lea - Hereford,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
751733,Linden Lea - Hereford,2023-03-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-03-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.98
751733,Linden Lea - Hereford,2023-03-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
