Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-03-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-03-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
751733,Linden Lea - Hereford,2023-03-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
751733,Linden Lea - Hereford,2023-03-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-03-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
751733,Linden Lea - Hereford,2023-03-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-07T04:30:00.000+00:00,transformer,,Temperature,C,13.9
751733,Linden Lea - Hereford,2023-03-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-03-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-03-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
751733,Linden Lea - Hereford,2023-03-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
751733,Linden Lea - Hereford,2023-03-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
751733,Linden Lea - Hereford,2023-03-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
751733,Linden Lea - Hereford,2023-03-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-03-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.03
751733,Linden Lea - Hereford,2023-03-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-03-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-03-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-07T04:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-03-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
751733,Linden Lea - Hereford,2023-03-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
751733,Linden Lea - Hereford,2023-03-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
751733,Linden Lea - Hereford,2023-03-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-03-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-03-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-03-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
751733,Linden Lea - Hereford,2023-03-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-03-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-07T04:20:00.000+00:00,transformer,,Temperature,C,13.9
751733,Linden Lea - Hereford,2023-03-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
751733,Linden Lea - Hereford,2023-03-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-03-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-03-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751733,Linden Lea - Hereford,2023-03-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.92
751733,Linden Lea - Hereford,2023-03-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-03-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-03-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-07T04:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-03-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
751733,Linden Lea - Hereford,2023-03-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-03-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
751733,Linden Lea - Hereford,2023-03-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-03-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-03-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-03-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
751733,Linden Lea - Hereford,2023-03-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
751733,Linden Lea - Hereford,2023-03-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
751733,Linden Lea - Hereford,2023-03-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-03-07T04:10:00.000+00:00,transformer,,Temperature,C,13.9
751733,Linden Lea - Hereford,2023-03-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
751733,Linden Lea - Hereford,2023-03-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
751733,Linden Lea - Hereford,2023-03-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-03-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-03-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
751733,Linden Lea - Hereford,2023-03-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-03-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-03-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-03-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-03-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-07T04:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
751733,Linden Lea - Hereford,2023-03-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
751733,Linden Lea - Hereford,2023-03-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
751733,Linden Lea - Hereford,2023-03-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-03-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-03-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-03-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
751733,Linden Lea - Hereford,2023-03-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-07T04:00:00.000+00:00,transformer,,Temperature,C,14.0
751733,Linden Lea - Hereford,2023-03-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
751733,Linden Lea - Hereford,2023-03-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-03-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
751733,Linden Lea - Hereford,2023-03-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
751733,Linden Lea - Hereford,2023-03-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
751733,Linden Lea - Hereford,2023-03-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-03-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.53
751733,Linden Lea - Hereford,2023-03-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.33
751733,Linden Lea - Hereford,2023-03-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-03-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-07T04:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
751733,Linden Lea - Hereford,2023-03-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
751733,Linden Lea - Hereford,2023-03-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-03-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-03-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-03-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
751733,Linden Lea - Hereford,2023-03-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
751733,Linden Lea - Hereford,2023-03-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751733,Linden Lea - Hereford,2023-03-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-03-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-03-07T03:50:00.000+00:00,transformer,,Temperature,C,14.0
751733,Linden Lea - Hereford,2023-03-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
751733,Linden Lea - Hereford,2023-03-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
751733,Linden Lea - Hereford,2023-03-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
751733,Linden Lea - Hereford,2023-03-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
751733,Linden Lea - Hereford,2023-03-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
751733,Linden Lea - Hereford,2023-03-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-03-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-03-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.92
751733,Linden Lea - Hereford,2023-03-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751733,Linden Lea - Hereford,2023-03-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-03-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-03-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-07T03:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
751733,Linden Lea - Hereford,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-03-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-03-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-03-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-03-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
751733,Linden Lea - Hereford,2023-03-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
751733,Linden Lea - Hereford,2023-03-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
751733,Linden Lea - Hereford,2023-03-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-03-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-03-07T03:40:00.000+00:00,transformer,,Temperature,C,14.0
751733,Linden Lea - Hereford,2023-03-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
751733,Linden Lea - Hereford,2023-03-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-03-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
751733,Linden Lea - Hereford,2023-03-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
751733,Linden Lea - Hereford,2023-03-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
751733,Linden Lea - Hereford,2023-03-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-03-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-03-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-03-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.43
751733,Linden Lea - Hereford,2023-03-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-03-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-07T03:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
751733,Linden Lea - Hereford,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-03-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-03-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
751733,Linden Lea - Hereford,2023-03-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
751733,Linden Lea - Hereford,2023-03-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
751733,Linden Lea - Hereford,2023-03-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-03-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-03-07T03:30:00.000+00:00,transformer,,Temperature,C,14.1
751733,Linden Lea - Hereford,2023-03-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
751733,Linden Lea - Hereford,2023-03-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-03-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-03-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-03-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-03-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
751733,Linden Lea - Hereford,2023-03-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-03-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-03-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-03-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-07T03:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-03-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
751733,Linden Lea - Hereford,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-03-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-07T03:20:00.000+00:00,transformer,,Temperature,C,14.1
751733,Linden Lea - Hereford,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-03-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-03-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-03-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-03-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-07T03:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
751733,Linden Lea - Hereford,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
751733,Linden Lea - Hereford,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-03-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
751733,Linden Lea - Hereford,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-03-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-07T03:10:00.000+00:00,transformer,,Temperature,C,14.1
751733,Linden Lea - Hereford,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
751733,Linden Lea - Hereford,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
751733,Linden Lea - Hereford,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
751733,Linden Lea - Hereford,2023-03-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-03-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-03-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-03-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-03-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-03-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-07T03:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
751733,Linden Lea - Hereford,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
751733,Linden Lea - Hereford,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
751733,Linden Lea - Hereford,2023-03-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
751733,Linden Lea - Hereford,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
751733,Linden Lea - Hereford,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
751733,Linden Lea - Hereford,2023-03-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-07T03:00:00.000+00:00,transformer,,Temperature,C,14.2
751733,Linden Lea - Hereford,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
751733,Linden Lea - Hereford,2023-03-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
751733,Linden Lea - Hereford,2023-03-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
751733,Linden Lea - Hereford,2023-03-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-03-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
751733,Linden Lea - Hereford,2023-03-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-03-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-03-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-03-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.45
751733,Linden Lea - Hereford,2023-03-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-07T03:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
751733,Linden Lea - Hereford,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
751733,Linden Lea - Hereford,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
751733,Linden Lea - Hereford,2023-03-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
751733,Linden Lea - Hereford,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-03-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-03-07T02:50:00.000+00:00,transformer,,Temperature,C,14.3
751733,Linden Lea - Hereford,2023-03-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
751733,Linden Lea - Hereford,2023-03-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
751733,Linden Lea - Hereford,2023-03-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
751733,Linden Lea - Hereford,2023-03-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-03-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
751733,Linden Lea - Hereford,2023-03-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-03-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.67
751733,Linden Lea - Hereford,2023-03-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.49
751733,Linden Lea - Hereford,2023-03-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-03-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-07T02:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
751733,Linden Lea - Hereford,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-03-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
751733,Linden Lea - Hereford,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
751733,Linden Lea - Hereford,2023-03-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-07T02:40:00.000+00:00,transformer,,Temperature,C,14.3
751733,Linden Lea - Hereford,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
751733,Linden Lea - Hereford,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-03-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
751733,Linden Lea - Hereford,2023-03-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
751733,Linden Lea - Hereford,2023-03-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-03-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-03-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
751733,Linden Lea - Hereford,2023-03-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-03-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.1
751733,Linden Lea - Hereford,2023-03-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-03-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-03-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-07T02:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
751733,Linden Lea - Hereford,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
751733,Linden Lea - Hereford,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
751733,Linden Lea - Hereford,2023-03-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
751733,Linden Lea - Hereford,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
751733,Linden Lea - Hereford,2023-03-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-07T02:30:00.000+00:00,transformer,,Temperature,C,14.4
751733,Linden Lea - Hereford,2023-03-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
751733,Linden Lea - Hereford,2023-03-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
751733,Linden Lea - Hereford,2023-03-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-03-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
751733,Linden Lea - Hereford,2023-03-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
751733,Linden Lea - Hereford,2023-03-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
751733,Linden Lea - Hereford,2023-03-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
751733,Linden Lea - Hereford,2023-03-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-03-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-03-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-03-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-07T02:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
751733,Linden Lea - Hereford,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
751733,Linden Lea - Hereford,2023-03-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
751733,Linden Lea - Hereford,2023-03-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-03-07T02:20:00.000+00:00,transformer,,Temperature,C,14.4
