Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
751733,Linden Lea - Hereford,2023-03-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
751733,Linden Lea - Hereford,2023-03-08T21:50:00.000+00:00,transformer,,Temperature,C,10.9
751733,Linden Lea - Hereford,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
751733,Linden Lea - Hereford,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
751733,Linden Lea - Hereford,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
751733,Linden Lea - Hereford,2023-03-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-03-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-03-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-03-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
751733,Linden Lea - Hereford,2023-03-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
751733,Linden Lea - Hereford,2023-03-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
751733,Linden Lea - Hereford,2023-03-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-03-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-03-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-03-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
751733,Linden Lea - Hereford,2023-03-08T21:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-03-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
751733,Linden Lea - Hereford,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-03-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-08T21:40:00.000+00:00,transformer,,Temperature,C,10.9
751733,Linden Lea - Hereford,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
751733,Linden Lea - Hereford,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
751733,Linden Lea - Hereford,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
751733,Linden Lea - Hereford,2023-03-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
751733,Linden Lea - Hereford,2023-03-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
751733,Linden Lea - Hereford,2023-03-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
751733,Linden Lea - Hereford,2023-03-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-03-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-03-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-03-08T21:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
751733,Linden Lea - Hereford,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
751733,Linden Lea - Hereford,2023-03-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
751733,Linden Lea - Hereford,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
751733,Linden Lea - Hereford,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
751733,Linden Lea - Hereford,2023-03-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-03-08T21:30:00.000+00:00,transformer,,Temperature,C,10.8
751733,Linden Lea - Hereford,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
751733,Linden Lea - Hereford,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
751733,Linden Lea - Hereford,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
751733,Linden Lea - Hereford,2023-03-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-03-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-03-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-03-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
751733,Linden Lea - Hereford,2023-03-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.62
751733,Linden Lea - Hereford,2023-03-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.86
751733,Linden Lea - Hereford,2023-03-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-03-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-03-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
751733,Linden Lea - Hereford,2023-03-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
751733,Linden Lea - Hereford,2023-03-08T21:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
751733,Linden Lea - Hereford,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-03-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
751733,Linden Lea - Hereford,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
751733,Linden Lea - Hereford,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.87
751733,Linden Lea - Hereford,2023-03-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
751733,Linden Lea - Hereford,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
751733,Linden Lea - Hereford,2023-03-08T21:20:00.000+00:00,transformer,,Temperature,C,10.8
751733,Linden Lea - Hereford,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
751733,Linden Lea - Hereford,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
751733,Linden Lea - Hereford,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
751733,Linden Lea - Hereford,2023-03-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
751733,Linden Lea - Hereford,2023-03-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
751733,Linden Lea - Hereford,2023-03-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.4
751733,Linden Lea - Hereford,2023-03-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
751733,Linden Lea - Hereford,2023-03-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-03-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
751733,Linden Lea - Hereford,2023-03-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
751733,Linden Lea - Hereford,2023-03-08T21:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
751733,Linden Lea - Hereford,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
751733,Linden Lea - Hereford,2023-03-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
751733,Linden Lea - Hereford,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
751733,Linden Lea - Hereford,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
751733,Linden Lea - Hereford,2023-03-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
751733,Linden Lea - Hereford,2023-03-08T21:10:00.000+00:00,transformer,,Temperature,C,10.7
751733,Linden Lea - Hereford,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
751733,Linden Lea - Hereford,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
751733,Linden Lea - Hereford,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
751733,Linden Lea - Hereford,2023-03-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.51
751733,Linden Lea - Hereford,2023-03-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.44
751733,Linden Lea - Hereford,2023-03-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.28
751733,Linden Lea - Hereford,2023-03-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-03-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-03-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
751733,Linden Lea - Hereford,2023-03-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
751733,Linden Lea - Hereford,2023-03-08T21:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
751733,Linden Lea - Hereford,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
751733,Linden Lea - Hereford,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
751733,Linden Lea - Hereford,2023-03-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
751733,Linden Lea - Hereford,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
751733,Linden Lea - Hereford,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
751733,Linden Lea - Hereford,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
751733,Linden Lea - Hereford,2023-03-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-03-08T21:00:00.000+00:00,transformer,,Temperature,C,10.7
751733,Linden Lea - Hereford,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
751733,Linden Lea - Hereford,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
751733,Linden Lea - Hereford,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
751733,Linden Lea - Hereford,2023-03-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-03-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
751733,Linden Lea - Hereford,2023-03-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.77
751733,Linden Lea - Hereford,2023-03-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.11
751733,Linden Lea - Hereford,2023-03-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-03-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
751733,Linden Lea - Hereford,2023-03-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
751733,Linden Lea - Hereford,2023-03-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
751733,Linden Lea - Hereford,2023-03-08T21:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
751733,Linden Lea - Hereford,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
751733,Linden Lea - Hereford,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-03-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
751733,Linden Lea - Hereford,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
751733,Linden Lea - Hereford,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
751733,Linden Lea - Hereford,2023-03-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-03-08T20:50:00.000+00:00,transformer,,Temperature,C,10.6
751733,Linden Lea - Hereford,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
751733,Linden Lea - Hereford,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
751733,Linden Lea - Hereford,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
751733,Linden Lea - Hereford,2023-03-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-03-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.8
751733,Linden Lea - Hereford,2023-03-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.92
751733,Linden Lea - Hereford,2023-03-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.45
751733,Linden Lea - Hereford,2023-03-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-03-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
751733,Linden Lea - Hereford,2023-03-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
751733,Linden Lea - Hereford,2023-03-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
751733,Linden Lea - Hereford,2023-03-08T20:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
751733,Linden Lea - Hereford,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
751733,Linden Lea - Hereford,2023-03-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
751733,Linden Lea - Hereford,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
751733,Linden Lea - Hereford,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
751733,Linden Lea - Hereford,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
751733,Linden Lea - Hereford,2023-03-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-03-08T20:40:00.000+00:00,transformer,,Temperature,C,10.7
751733,Linden Lea - Hereford,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
751733,Linden Lea - Hereford,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
751733,Linden Lea - Hereford,2023-03-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
751733,Linden Lea - Hereford,2023-03-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
751733,Linden Lea - Hereford,2023-03-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.44
751733,Linden Lea - Hereford,2023-03-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.75
751733,Linden Lea - Hereford,2023-03-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
751733,Linden Lea - Hereford,2023-03-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
751733,Linden Lea - Hereford,2023-03-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-03-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
751733,Linden Lea - Hereford,2023-03-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
751733,Linden Lea - Hereford,2023-03-08T20:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
751733,Linden Lea - Hereford,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
751733,Linden Lea - Hereford,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
751733,Linden Lea - Hereford,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
751733,Linden Lea - Hereford,2023-03-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
751733,Linden Lea - Hereford,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
751733,Linden Lea - Hereford,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
751733,Linden Lea - Hereford,2023-03-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-08T20:30:00.000+00:00,transformer,,Temperature,C,10.8
751733,Linden Lea - Hereford,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
751733,Linden Lea - Hereford,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
751733,Linden Lea - Hereford,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-03-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-03-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.16
751733,Linden Lea - Hereford,2023-03-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.24
751733,Linden Lea - Hereford,2023-03-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
751733,Linden Lea - Hereford,2023-03-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-03-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
751733,Linden Lea - Hereford,2023-03-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
751733,Linden Lea - Hereford,2023-03-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
751733,Linden Lea - Hereford,2023-03-08T20:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
751733,Linden Lea - Hereford,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
751733,Linden Lea - Hereford,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
751733,Linden Lea - Hereford,2023-03-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
751733,Linden Lea - Hereford,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
751733,Linden Lea - Hereford,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
751733,Linden Lea - Hereford,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-03-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-08T20:20:00.000+00:00,transformer,,Temperature,C,10.9
751733,Linden Lea - Hereford,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
751733,Linden Lea - Hereford,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
751733,Linden Lea - Hereford,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
751733,Linden Lea - Hereford,2023-03-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-03-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
751733,Linden Lea - Hereford,2023-03-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
751733,Linden Lea - Hereford,2023-03-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
751733,Linden Lea - Hereford,2023-03-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.64
751733,Linden Lea - Hereford,2023-03-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-03-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
751733,Linden Lea - Hereford,2023-03-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
751733,Linden Lea - Hereford,2023-03-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
751733,Linden Lea - Hereford,2023-03-08T20:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
751733,Linden Lea - Hereford,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
751733,Linden Lea - Hereford,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
751733,Linden Lea - Hereford,2023-03-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
751733,Linden Lea - Hereford,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
751733,Linden Lea - Hereford,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
751733,Linden Lea - Hereford,2023-03-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-08T20:10:00.000+00:00,transformer,,Temperature,C,10.9
751733,Linden Lea - Hereford,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
751733,Linden Lea - Hereford,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
751733,Linden Lea - Hereford,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
751733,Linden Lea - Hereford,2023-03-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-03-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.94
751733,Linden Lea - Hereford,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.31
751733,Linden Lea - Hereford,2023-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
751733,Linden Lea - Hereford,2023-03-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-03-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
751733,Linden Lea - Hereford,2023-03-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
751733,Linden Lea - Hereford,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
751733,Linden Lea - Hereford,2023-03-08T20:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
751733,Linden Lea - Hereford,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-03-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
751733,Linden Lea - Hereford,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
751733,Linden Lea - Hereford,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
751733,Linden Lea - Hereford,2023-03-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-03-08T20:00:00.000+00:00,transformer,,Temperature,C,10.9
751733,Linden Lea - Hereford,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
751733,Linden Lea - Hereford,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
751733,Linden Lea - Hereford,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
751733,Linden Lea - Hereford,2023-03-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
751733,Linden Lea - Hereford,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.97
751733,Linden Lea - Hereford,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
751733,Linden Lea - Hereford,2023-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
751733,Linden Lea - Hereford,2023-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
751733,Linden Lea - Hereford,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
751733,Linden Lea - Hereford,2023-03-08T20:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
751733,Linden Lea - Hereford,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
751733,Linden Lea - Hereford,2023-03-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
751733,Linden Lea - Hereford,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
751733,Linden Lea - Hereford,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
751733,Linden Lea - Hereford,2023-03-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-03-08T19:50:00.000+00:00,transformer,,Temperature,C,10.8
751733,Linden Lea - Hereford,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
751733,Linden Lea - Hereford,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
751733,Linden Lea - Hereford,2023-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
751733,Linden Lea - Hereford,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.89
751733,Linden Lea - Hereford,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
751733,Linden Lea - Hereford,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
751733,Linden Lea - Hereford,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
751733,Linden Lea - Hereford,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
751733,Linden Lea - Hereford,2023-03-08T19:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
751733,Linden Lea - Hereford,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
751733,Linden Lea - Hereford,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
751733,Linden Lea - Hereford,2023-03-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
751733,Linden Lea - Hereford,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
751733,Linden Lea - Hereford,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-03-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
751733,Linden Lea - Hereford,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-08T19:40:00.000+00:00,transformer,,Temperature,C,10.8
