Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
751733,Linden Lea - Hereford,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
751733,Linden Lea - Hereford,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.52
751733,Linden Lea - Hereford,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.8
751733,Linden Lea - Hereford,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
751733,Linden Lea - Hereford,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
751733,Linden Lea - Hereford,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
751733,Linden Lea - Hereford,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
751733,Linden Lea - Hereford,2023-03-08T19:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
751733,Linden Lea - Hereford,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
751733,Linden Lea - Hereford,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
751733,Linden Lea - Hereford,2023-03-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
751733,Linden Lea - Hereford,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.79
751733,Linden Lea - Hereford,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
751733,Linden Lea - Hereford,2023-03-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.8
751733,Linden Lea - Hereford,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-03-08T19:30:00.000+00:00,transformer,,Temperature,C,10.7
751733,Linden Lea - Hereford,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
751733,Linden Lea - Hereford,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
751733,Linden Lea - Hereford,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
751733,Linden Lea - Hereford,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
751733,Linden Lea - Hereford,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
751733,Linden Lea - Hereford,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.96
751733,Linden Lea - Hereford,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.73
751733,Linden Lea - Hereford,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
751733,Linden Lea - Hereford,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
751733,Linden Lea - Hereford,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
751733,Linden Lea - Hereford,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
751733,Linden Lea - Hereford,2023-03-08T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
751733,Linden Lea - Hereford,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
751733,Linden Lea - Hereford,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
751733,Linden Lea - Hereford,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.21
751733,Linden Lea - Hereford,2023-03-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
751733,Linden Lea - Hereford,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
751733,Linden Lea - Hereford,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.88
751733,Linden Lea - Hereford,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
751733,Linden Lea - Hereford,2023-03-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
751733,Linden Lea - Hereford,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
751733,Linden Lea - Hereford,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-03-08T19:20:00.000+00:00,transformer,,Temperature,C,10.7
751733,Linden Lea - Hereford,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
751733,Linden Lea - Hereford,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
751733,Linden Lea - Hereford,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
751733,Linden Lea - Hereford,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
751733,Linden Lea - Hereford,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.33
751733,Linden Lea - Hereford,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.2
751733,Linden Lea - Hereford,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
751733,Linden Lea - Hereford,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
751733,Linden Lea - Hereford,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
751733,Linden Lea - Hereford,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
751733,Linden Lea - Hereford,2023-03-08T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
751733,Linden Lea - Hereford,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
751733,Linden Lea - Hereford,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
751733,Linden Lea - Hereford,2023-03-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
751733,Linden Lea - Hereford,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
751733,Linden Lea - Hereford,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
751733,Linden Lea - Hereford,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
751733,Linden Lea - Hereford,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-03-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,10.5
751733,Linden Lea - Hereford,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
751733,Linden Lea - Hereford,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
751733,Linden Lea - Hereford,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
751733,Linden Lea - Hereford,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
751733,Linden Lea - Hereford,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.28
751733,Linden Lea - Hereford,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.44
751733,Linden Lea - Hereford,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
751733,Linden Lea - Hereford,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
751733,Linden Lea - Hereford,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
751733,Linden Lea - Hereford,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
751733,Linden Lea - Hereford,2023-03-08T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
751733,Linden Lea - Hereford,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
751733,Linden Lea - Hereford,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
751733,Linden Lea - Hereford,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
751733,Linden Lea - Hereford,2023-03-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
751733,Linden Lea - Hereford,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
751733,Linden Lea - Hereford,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
751733,Linden Lea - Hereford,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.73
751733,Linden Lea - Hereford,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
751733,Linden Lea - Hereford,2023-03-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
751733,Linden Lea - Hereford,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,10.5
751733,Linden Lea - Hereford,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
751733,Linden Lea - Hereford,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
751733,Linden Lea - Hereford,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
751733,Linden Lea - Hereford,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
751733,Linden Lea - Hereford,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.09
751733,Linden Lea - Hereford,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.04
751733,Linden Lea - Hereford,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.68
751733,Linden Lea - Hereford,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
751733,Linden Lea - Hereford,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
751733,Linden Lea - Hereford,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
751733,Linden Lea - Hereford,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
751733,Linden Lea - Hereford,2023-03-08T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
751733,Linden Lea - Hereford,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
751733,Linden Lea - Hereford,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
751733,Linden Lea - Hereford,2023-03-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
751733,Linden Lea - Hereford,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
751733,Linden Lea - Hereford,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
751733,Linden Lea - Hereford,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
751733,Linden Lea - Hereford,2023-03-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,10.4
751733,Linden Lea - Hereford,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
751733,Linden Lea - Hereford,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.65
751733,Linden Lea - Hereford,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.28
751733,Linden Lea - Hereford,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.04
751733,Linden Lea - Hereford,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
751733,Linden Lea - Hereford,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
751733,Linden Lea - Hereford,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
751733,Linden Lea - Hereford,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
751733,Linden Lea - Hereford,2023-03-08T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
751733,Linden Lea - Hereford,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
751733,Linden Lea - Hereford,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.17
751733,Linden Lea - Hereford,2023-03-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
751733,Linden Lea - Hereford,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
751733,Linden Lea - Hereford,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
751733,Linden Lea - Hereford,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
751733,Linden Lea - Hereford,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
751733,Linden Lea - Hereford,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
751733,Linden Lea - Hereford,2023-03-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
751733,Linden Lea - Hereford,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
751733,Linden Lea - Hereford,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,10.3
751733,Linden Lea - Hereford,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
751733,Linden Lea - Hereford,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
751733,Linden Lea - Hereford,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
751733,Linden Lea - Hereford,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
751733,Linden Lea - Hereford,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.76
751733,Linden Lea - Hereford,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
751733,Linden Lea - Hereford,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.07
751733,Linden Lea - Hereford,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
751733,Linden Lea - Hereford,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
751733,Linden Lea - Hereford,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
751733,Linden Lea - Hereford,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
751733,Linden Lea - Hereford,2023-03-08T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
751733,Linden Lea - Hereford,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.45
751733,Linden Lea - Hereford,2023-03-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
751733,Linden Lea - Hereford,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
751733,Linden Lea - Hereford,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.42
751733,Linden Lea - Hereford,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
751733,Linden Lea - Hereford,2023-03-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
751733,Linden Lea - Hereford,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,10.3
751733,Linden Lea - Hereford,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
751733,Linden Lea - Hereford,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
751733,Linden Lea - Hereford,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
751733,Linden Lea - Hereford,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
751733,Linden Lea - Hereford,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.88
751733,Linden Lea - Hereford,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.33
751733,Linden Lea - Hereford,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
751733,Linden Lea - Hereford,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
751733,Linden Lea - Hereford,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
751733,Linden Lea - Hereford,2023-03-08T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
751733,Linden Lea - Hereford,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
751733,Linden Lea - Hereford,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
751733,Linden Lea - Hereford,2023-03-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
751733,Linden Lea - Hereford,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
751733,Linden Lea - Hereford,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
751733,Linden Lea - Hereford,2023-03-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
751733,Linden Lea - Hereford,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,10.3
751733,Linden Lea - Hereford,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
751733,Linden Lea - Hereford,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
751733,Linden Lea - Hereford,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
751733,Linden Lea - Hereford,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.52
751733,Linden Lea - Hereford,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.05
751733,Linden Lea - Hereford,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.45
751733,Linden Lea - Hereford,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
751733,Linden Lea - Hereford,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
751733,Linden Lea - Hereford,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
751733,Linden Lea - Hereford,2023-03-08T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
751733,Linden Lea - Hereford,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
751733,Linden Lea - Hereford,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.17
751733,Linden Lea - Hereford,2023-03-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
751733,Linden Lea - Hereford,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
751733,Linden Lea - Hereford,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
751733,Linden Lea - Hereford,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.63
751733,Linden Lea - Hereford,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
751733,Linden Lea - Hereford,2023-03-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
751733,Linden Lea - Hereford,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
751733,Linden Lea - Hereford,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,10.2
751733,Linden Lea - Hereford,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
751733,Linden Lea - Hereford,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
751733,Linden Lea - Hereford,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
751733,Linden Lea - Hereford,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.34
751733,Linden Lea - Hereford,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.83
751733,Linden Lea - Hereford,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.34
751733,Linden Lea - Hereford,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
751733,Linden Lea - Hereford,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
751733,Linden Lea - Hereford,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
751733,Linden Lea - Hereford,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
751733,Linden Lea - Hereford,2023-03-08T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
751733,Linden Lea - Hereford,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.29
751733,Linden Lea - Hereford,2023-03-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
751733,Linden Lea - Hereford,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
751733,Linden Lea - Hereford,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
751733,Linden Lea - Hereford,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
751733,Linden Lea - Hereford,2023-03-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,10.1
751733,Linden Lea - Hereford,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
751733,Linden Lea - Hereford,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
751733,Linden Lea - Hereford,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
751733,Linden Lea - Hereford,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.55
751733,Linden Lea - Hereford,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
751733,Linden Lea - Hereford,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.2
751733,Linden Lea - Hereford,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
751733,Linden Lea - Hereford,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
751733,Linden Lea - Hereford,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
751733,Linden Lea - Hereford,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
751733,Linden Lea - Hereford,2023-03-08T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
751733,Linden Lea - Hereford,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
751733,Linden Lea - Hereford,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
751733,Linden Lea - Hereford,2023-03-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
751733,Linden Lea - Hereford,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
751733,Linden Lea - Hereford,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
751733,Linden Lea - Hereford,2023-03-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-08T17:50:00.000+00:00,transformer,,Temperature,C,10.1
751733,Linden Lea - Hereford,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
751733,Linden Lea - Hereford,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
751733,Linden Lea - Hereford,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
751733,Linden Lea - Hereford,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.06
751733,Linden Lea - Hereford,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.85
751733,Linden Lea - Hereford,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.13
751733,Linden Lea - Hereford,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
751733,Linden Lea - Hereford,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
751733,Linden Lea - Hereford,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
751733,Linden Lea - Hereford,2023-03-08T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
751733,Linden Lea - Hereford,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
751733,Linden Lea - Hereford,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
751733,Linden Lea - Hereford,2023-03-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
751733,Linden Lea - Hereford,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
751733,Linden Lea - Hereford,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-03-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-08T17:40:00.000+00:00,transformer,,Temperature,C,10.0
751733,Linden Lea - Hereford,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
751733,Linden Lea - Hereford,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
751733,Linden Lea - Hereford,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
751733,Linden Lea - Hereford,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.5
751733,Linden Lea - Hereford,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.97
751733,Linden Lea - Hereford,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.81
751733,Linden Lea - Hereford,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
751733,Linden Lea - Hereford,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
751733,Linden Lea - Hereford,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
751733,Linden Lea - Hereford,2023-03-08T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
751733,Linden Lea - Hereford,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
751733,Linden Lea - Hereford,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
751733,Linden Lea - Hereford,2023-03-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
751733,Linden Lea - Hereford,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.38
751733,Linden Lea - Hereford,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-03-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
751733,Linden Lea - Hereford,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-08T17:30:00.000+00:00,transformer,,Temperature,C,10.0
751733,Linden Lea - Hereford,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
751733,Linden Lea - Hereford,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
751733,Linden Lea - Hereford,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
751733,Linden Lea - Hereford,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
751733,Linden Lea - Hereford,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.75
751733,Linden Lea - Hereford,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
