Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
751733,Linden Lea - Hereford,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
751733,Linden Lea - Hereford,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
751733,Linden Lea - Hereford,2023-03-08T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
751733,Linden Lea - Hereford,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
751733,Linden Lea - Hereford,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.16
751733,Linden Lea - Hereford,2023-03-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
751733,Linden Lea - Hereford,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
751733,Linden Lea - Hereford,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
751733,Linden Lea - Hereford,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
751733,Linden Lea - Hereford,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
751733,Linden Lea - Hereford,2023-03-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-08T17:20:00.000+00:00,transformer,,Temperature,C,9.9
751733,Linden Lea - Hereford,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
751733,Linden Lea - Hereford,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
751733,Linden Lea - Hereford,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
751733,Linden Lea - Hereford,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
751733,Linden Lea - Hereford,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.98
751733,Linden Lea - Hereford,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.35
751733,Linden Lea - Hereford,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
751733,Linden Lea - Hereford,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
751733,Linden Lea - Hereford,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
751733,Linden Lea - Hereford,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
751733,Linden Lea - Hereford,2023-03-08T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
751733,Linden Lea - Hereford,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.47
751733,Linden Lea - Hereford,2023-03-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
751733,Linden Lea - Hereford,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
751733,Linden Lea - Hereford,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
751733,Linden Lea - Hereford,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
751733,Linden Lea - Hereford,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-03-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
751733,Linden Lea - Hereford,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-08T17:10:00.000+00:00,transformer,,Temperature,C,9.9
751733,Linden Lea - Hereford,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
751733,Linden Lea - Hereford,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
751733,Linden Lea - Hereford,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
751733,Linden Lea - Hereford,2023-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.67
751733,Linden Lea - Hereford,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.09
751733,Linden Lea - Hereford,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
751733,Linden Lea - Hereford,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
751733,Linden Lea - Hereford,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
751733,Linden Lea - Hereford,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
751733,Linden Lea - Hereford,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
751733,Linden Lea - Hereford,2023-03-08T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
751733,Linden Lea - Hereford,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
751733,Linden Lea - Hereford,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.16
751733,Linden Lea - Hereford,2023-03-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
751733,Linden Lea - Hereford,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
751733,Linden Lea - Hereford,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
751733,Linden Lea - Hereford,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
751733,Linden Lea - Hereford,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-03-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-08T17:00:00.000+00:00,transformer,,Temperature,C,9.8
751733,Linden Lea - Hereford,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
751733,Linden Lea - Hereford,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
751733,Linden Lea - Hereford,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
751733,Linden Lea - Hereford,2023-03-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-03-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.65
751733,Linden Lea - Hereford,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.41
751733,Linden Lea - Hereford,2023-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.47
751733,Linden Lea - Hereford,2023-03-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
751733,Linden Lea - Hereford,2023-03-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
751733,Linden Lea - Hereford,2023-03-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
751733,Linden Lea - Hereford,2023-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
751733,Linden Lea - Hereford,2023-03-08T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
751733,Linden Lea - Hereford,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
751733,Linden Lea - Hereford,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
751733,Linden Lea - Hereford,2023-03-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
751733,Linden Lea - Hereford,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
751733,Linden Lea - Hereford,2023-03-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-08T16:50:00.000+00:00,transformer,,Temperature,C,9.9
751733,Linden Lea - Hereford,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
751733,Linden Lea - Hereford,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
751733,Linden Lea - Hereford,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
751733,Linden Lea - Hereford,2023-03-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-03-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.6
751733,Linden Lea - Hereford,2023-03-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.1
751733,Linden Lea - Hereford,2023-03-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.7
751733,Linden Lea - Hereford,2023-03-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-03-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
751733,Linden Lea - Hereford,2023-03-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
751733,Linden Lea - Hereford,2023-03-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
751733,Linden Lea - Hereford,2023-03-08T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
751733,Linden Lea - Hereford,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
751733,Linden Lea - Hereford,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
751733,Linden Lea - Hereford,2023-03-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
751733,Linden Lea - Hereford,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
751733,Linden Lea - Hereford,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-03-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-08T16:40:00.000+00:00,transformer,,Temperature,C,9.9
751733,Linden Lea - Hereford,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
751733,Linden Lea - Hereford,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
751733,Linden Lea - Hereford,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
751733,Linden Lea - Hereford,2023-03-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
751733,Linden Lea - Hereford,2023-03-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
751733,Linden Lea - Hereford,2023-03-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.27
751733,Linden Lea - Hereford,2023-03-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.74
751733,Linden Lea - Hereford,2023-03-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
751733,Linden Lea - Hereford,2023-03-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
751733,Linden Lea - Hereford,2023-03-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
751733,Linden Lea - Hereford,2023-03-08T16:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.67
751733,Linden Lea - Hereford,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
751733,Linden Lea - Hereford,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
751733,Linden Lea - Hereford,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
751733,Linden Lea - Hereford,2023-03-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
751733,Linden Lea - Hereford,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
751733,Linden Lea - Hereford,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
751733,Linden Lea - Hereford,2023-03-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-03-08T16:30:00.000+00:00,transformer,,Temperature,C,10.0
751733,Linden Lea - Hereford,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
751733,Linden Lea - Hereford,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
751733,Linden Lea - Hereford,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
751733,Linden Lea - Hereford,2023-03-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-03-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.58
751733,Linden Lea - Hereford,2023-03-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.38
751733,Linden Lea - Hereford,2023-03-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.46
751733,Linden Lea - Hereford,2023-03-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-03-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
751733,Linden Lea - Hereford,2023-03-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
751733,Linden Lea - Hereford,2023-03-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
751733,Linden Lea - Hereford,2023-03-08T16:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
751733,Linden Lea - Hereford,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
751733,Linden Lea - Hereford,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
751733,Linden Lea - Hereford,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
751733,Linden Lea - Hereford,2023-03-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
751733,Linden Lea - Hereford,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
751733,Linden Lea - Hereford,2023-03-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-03-08T16:20:00.000+00:00,transformer,,Temperature,C,10.0
751733,Linden Lea - Hereford,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
751733,Linden Lea - Hereford,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
751733,Linden Lea - Hereford,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
751733,Linden Lea - Hereford,2023-03-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
751733,Linden Lea - Hereford,2023-03-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-03-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.36
751733,Linden Lea - Hereford,2023-03-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.3
751733,Linden Lea - Hereford,2023-03-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.48
751733,Linden Lea - Hereford,2023-03-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
751733,Linden Lea - Hereford,2023-03-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
751733,Linden Lea - Hereford,2023-03-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
751733,Linden Lea - Hereford,2023-03-08T16:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
751733,Linden Lea - Hereford,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
751733,Linden Lea - Hereford,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
751733,Linden Lea - Hereford,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
751733,Linden Lea - Hereford,2023-03-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
751733,Linden Lea - Hereford,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
751733,Linden Lea - Hereford,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
751733,Linden Lea - Hereford,2023-03-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-03-08T16:10:00.000+00:00,transformer,,Temperature,C,10.0
751733,Linden Lea - Hereford,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
751733,Linden Lea - Hereford,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
751733,Linden Lea - Hereford,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
751733,Linden Lea - Hereford,2023-03-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-03-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
751733,Linden Lea - Hereford,2023-03-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.56
751733,Linden Lea - Hereford,2023-03-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.33
751733,Linden Lea - Hereford,2023-03-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-03-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
751733,Linden Lea - Hereford,2023-03-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
751733,Linden Lea - Hereford,2023-03-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
751733,Linden Lea - Hereford,2023-03-08T16:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
751733,Linden Lea - Hereford,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
751733,Linden Lea - Hereford,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
751733,Linden Lea - Hereford,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
751733,Linden Lea - Hereford,2023-03-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
751733,Linden Lea - Hereford,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
751733,Linden Lea - Hereford,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
751733,Linden Lea - Hereford,2023-03-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-08T16:00:00.000+00:00,transformer,,Temperature,C,10.1
751733,Linden Lea - Hereford,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
751733,Linden Lea - Hereford,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
751733,Linden Lea - Hereford,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
751733,Linden Lea - Hereford,2023-03-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-03-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
751733,Linden Lea - Hereford,2023-03-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-03-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.91
751733,Linden Lea - Hereford,2023-03-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
751733,Linden Lea - Hereford,2023-03-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.98
751733,Linden Lea - Hereford,2023-03-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-03-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
751733,Linden Lea - Hereford,2023-03-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
751733,Linden Lea - Hereford,2023-03-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
751733,Linden Lea - Hereford,2023-03-08T16:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
751733,Linden Lea - Hereford,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
751733,Linden Lea - Hereford,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
751733,Linden Lea - Hereford,2023-03-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
751733,Linden Lea - Hereford,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
751733,Linden Lea - Hereford,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
751733,Linden Lea - Hereford,2023-03-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-03-08T15:50:00.000+00:00,transformer,,Temperature,C,10.2
751733,Linden Lea - Hereford,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
751733,Linden Lea - Hereford,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
751733,Linden Lea - Hereford,2023-03-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-03-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
751733,Linden Lea - Hereford,2023-03-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
751733,Linden Lea - Hereford,2023-03-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.77
751733,Linden Lea - Hereford,2023-03-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-03-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-03-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
751733,Linden Lea - Hereford,2023-03-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
751733,Linden Lea - Hereford,2023-03-08T15:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
751733,Linden Lea - Hereford,2023-03-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
751733,Linden Lea - Hereford,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
751733,Linden Lea - Hereford,2023-03-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-03-08T15:40:00.000+00:00,transformer,,Temperature,C,10.3
751733,Linden Lea - Hereford,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
751733,Linden Lea - Hereford,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
751733,Linden Lea - Hereford,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
751733,Linden Lea - Hereford,2023-03-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
751733,Linden Lea - Hereford,2023-03-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.3
751733,Linden Lea - Hereford,2023-03-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
751733,Linden Lea - Hereford,2023-03-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-03-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
751733,Linden Lea - Hereford,2023-03-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
751733,Linden Lea - Hereford,2023-03-08T15:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
751733,Linden Lea - Hereford,2023-03-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
751733,Linden Lea - Hereford,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
751733,Linden Lea - Hereford,2023-03-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-03-08T15:30:00.000+00:00,transformer,,Temperature,C,10.3
751733,Linden Lea - Hereford,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
751733,Linden Lea - Hereford,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
751733,Linden Lea - Hereford,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
751733,Linden Lea - Hereford,2023-03-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
751733,Linden Lea - Hereford,2023-03-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
751733,Linden Lea - Hereford,2023-03-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
751733,Linden Lea - Hereford,2023-03-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-03-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-03-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-03-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
751733,Linden Lea - Hereford,2023-03-08T15:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
751733,Linden Lea - Hereford,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
751733,Linden Lea - Hereford,2023-03-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
751733,Linden Lea - Hereford,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-03-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-08T15:20:00.000+00:00,transformer,,Temperature,C,10.4
751733,Linden Lea - Hereford,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
751733,Linden Lea - Hereford,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
751733,Linden Lea - Hereford,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
751733,Linden Lea - Hereford,2023-03-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-03-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.23
751733,Linden Lea - Hereford,2023-03-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
751733,Linden Lea - Hereford,2023-03-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
751733,Linden Lea - Hereford,2023-03-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-03-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-03-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
751733,Linden Lea - Hereford,2023-03-08T15:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
751733,Linden Lea - Hereford,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
751733,Linden Lea - Hereford,2023-03-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
