Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
751733,Linden Lea - Hereford,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-03-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-08T15:10:00.000+00:00,transformer,,Temperature,C,10.4
751733,Linden Lea - Hereford,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
751733,Linden Lea - Hereford,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
751733,Linden Lea - Hereford,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
751733,Linden Lea - Hereford,2023-03-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
751733,Linden Lea - Hereford,2023-03-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
751733,Linden Lea - Hereford,2023-03-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.64
751733,Linden Lea - Hereford,2023-03-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-03-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-03-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
751733,Linden Lea - Hereford,2023-03-08T15:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
751733,Linden Lea - Hereford,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
751733,Linden Lea - Hereford,2023-03-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
751733,Linden Lea - Hereford,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
751733,Linden Lea - Hereford,2023-03-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-08T15:00:00.000+00:00,transformer,,Temperature,C,10.3
751733,Linden Lea - Hereford,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
751733,Linden Lea - Hereford,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
751733,Linden Lea - Hereford,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
751733,Linden Lea - Hereford,2023-03-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
751733,Linden Lea - Hereford,2023-03-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
751733,Linden Lea - Hereford,2023-03-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
751733,Linden Lea - Hereford,2023-03-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-03-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-03-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-03-08T15:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
751733,Linden Lea - Hereford,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
751733,Linden Lea - Hereford,2023-03-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
751733,Linden Lea - Hereford,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
751733,Linden Lea - Hereford,2023-03-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-08T14:50:00.000+00:00,transformer,,Temperature,C,10.4
751733,Linden Lea - Hereford,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
751733,Linden Lea - Hereford,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
751733,Linden Lea - Hereford,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
751733,Linden Lea - Hereford,2023-03-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
751733,Linden Lea - Hereford,2023-03-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.13
751733,Linden Lea - Hereford,2023-03-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
751733,Linden Lea - Hereford,2023-03-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-03-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-03-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
751733,Linden Lea - Hereford,2023-03-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-03-08T14:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
751733,Linden Lea - Hereford,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-03-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
751733,Linden Lea - Hereford,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
751733,Linden Lea - Hereford,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-03-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-08T14:40:00.000+00:00,transformer,,Temperature,C,10.4
751733,Linden Lea - Hereford,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
751733,Linden Lea - Hereford,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
751733,Linden Lea - Hereford,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
751733,Linden Lea - Hereford,2023-03-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.07
751733,Linden Lea - Hereford,2023-03-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.96
751733,Linden Lea - Hereford,2023-03-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.15
751733,Linden Lea - Hereford,2023-03-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-03-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
751733,Linden Lea - Hereford,2023-03-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-03-08T14:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
751733,Linden Lea - Hereford,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
751733,Linden Lea - Hereford,2023-03-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
751733,Linden Lea - Hereford,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-03-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-08T14:30:00.000+00:00,transformer,,Temperature,C,10.4
751733,Linden Lea - Hereford,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
751733,Linden Lea - Hereford,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
751733,Linden Lea - Hereford,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
751733,Linden Lea - Hereford,2023-03-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
751733,Linden Lea - Hereford,2023-03-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-03-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
751733,Linden Lea - Hereford,2023-03-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-03-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
751733,Linden Lea - Hereford,2023-03-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.17
751733,Linden Lea - Hereford,2023-03-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-03-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-03-08T14:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
751733,Linden Lea - Hereford,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
751733,Linden Lea - Hereford,2023-03-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
751733,Linden Lea - Hereford,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-03-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-08T14:20:00.000+00:00,transformer,,Temperature,C,10.4
751733,Linden Lea - Hereford,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
751733,Linden Lea - Hereford,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
751733,Linden Lea - Hereford,2023-03-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.22
751733,Linden Lea - Hereford,2023-03-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
751733,Linden Lea - Hereford,2023-03-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.99
751733,Linden Lea - Hereford,2023-03-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-03-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-03-08T14:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
751733,Linden Lea - Hereford,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
751733,Linden Lea - Hereford,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
751733,Linden Lea - Hereford,2023-03-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
751733,Linden Lea - Hereford,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
751733,Linden Lea - Hereford,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-03-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-08T14:10:00.000+00:00,transformer,,Temperature,C,10.4
751733,Linden Lea - Hereford,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
751733,Linden Lea - Hereford,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
751733,Linden Lea - Hereford,2023-03-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
751733,Linden Lea - Hereford,2023-03-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
751733,Linden Lea - Hereford,2023-03-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
751733,Linden Lea - Hereford,2023-03-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
751733,Linden Lea - Hereford,2023-03-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-03-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
751733,Linden Lea - Hereford,2023-03-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-03-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-03-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-03-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-03-08T14:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
751733,Linden Lea - Hereford,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
751733,Linden Lea - Hereford,2023-03-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
751733,Linden Lea - Hereford,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-03-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-08T14:00:00.000+00:00,transformer,,Temperature,C,10.4
751733,Linden Lea - Hereford,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
751733,Linden Lea - Hereford,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
751733,Linden Lea - Hereford,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
751733,Linden Lea - Hereford,2023-03-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
751733,Linden Lea - Hereford,2023-03-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
751733,Linden Lea - Hereford,2023-03-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
751733,Linden Lea - Hereford,2023-03-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-03-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
751733,Linden Lea - Hereford,2023-03-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-03-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-03-08T14:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
751733,Linden Lea - Hereford,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
751733,Linden Lea - Hereford,2023-03-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
751733,Linden Lea - Hereford,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
751733,Linden Lea - Hereford,2023-03-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-03-08T13:50:00.000+00:00,transformer,,Temperature,C,10.4
751733,Linden Lea - Hereford,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
751733,Linden Lea - Hereford,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
751733,Linden Lea - Hereford,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
751733,Linden Lea - Hereford,2023-03-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-03-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-03-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
751733,Linden Lea - Hereford,2023-03-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
751733,Linden Lea - Hereford,2023-03-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
751733,Linden Lea - Hereford,2023-03-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-03-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-03-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-03-08T13:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
751733,Linden Lea - Hereford,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
751733,Linden Lea - Hereford,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
751733,Linden Lea - Hereford,2023-03-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
751733,Linden Lea - Hereford,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
751733,Linden Lea - Hereford,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
751733,Linden Lea - Hereford,2023-03-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-08T13:40:00.000+00:00,transformer,,Temperature,C,10.5
751733,Linden Lea - Hereford,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
751733,Linden Lea - Hereford,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
751733,Linden Lea - Hereford,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
751733,Linden Lea - Hereford,2023-03-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-03-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-03-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.81
751733,Linden Lea - Hereford,2023-03-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
751733,Linden Lea - Hereford,2023-03-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
751733,Linden Lea - Hereford,2023-03-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-03-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-03-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-03-08T13:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
751733,Linden Lea - Hereford,2023-03-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-03-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-08T13:30:00.000+00:00,transformer,,Temperature,C,10.5
751733,Linden Lea - Hereford,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
751733,Linden Lea - Hereford,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
751733,Linden Lea - Hereford,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
751733,Linden Lea - Hereford,2023-03-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
751733,Linden Lea - Hereford,2023-03-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
751733,Linden Lea - Hereford,2023-03-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
751733,Linden Lea - Hereford,2023-03-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-03-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-03-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-03-08T13:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
751733,Linden Lea - Hereford,2023-03-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
751733,Linden Lea - Hereford,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
751733,Linden Lea - Hereford,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
751733,Linden Lea - Hereford,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-03-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-08T13:20:00.000+00:00,transformer,,Temperature,C,10.5
751733,Linden Lea - Hereford,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
751733,Linden Lea - Hereford,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
751733,Linden Lea - Hereford,2023-03-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
751733,Linden Lea - Hereford,2023-03-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
751733,Linden Lea - Hereford,2023-03-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
751733,Linden Lea - Hereford,2023-03-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
751733,Linden Lea - Hereford,2023-03-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-03-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
751733,Linden Lea - Hereford,2023-03-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
751733,Linden Lea - Hereford,2023-03-08T13:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
751733,Linden Lea - Hereford,2023-03-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
751733,Linden Lea - Hereford,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-03-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-03-08T13:10:00.000+00:00,transformer,,Temperature,C,10.4
751733,Linden Lea - Hereford,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
751733,Linden Lea - Hereford,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
751733,Linden Lea - Hereford,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-03-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-03-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
751733,Linden Lea - Hereford,2023-03-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
751733,Linden Lea - Hereford,2023-03-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
751733,Linden Lea - Hereford,2023-03-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-03-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
751733,Linden Lea - Hereford,2023-03-08T13:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
751733,Linden Lea - Hereford,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
751733,Linden Lea - Hereford,2023-03-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
751733,Linden Lea - Hereford,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
751733,Linden Lea - Hereford,2023-03-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
