Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-03-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-03-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-03-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-03-08T10:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
751733,Linden Lea - Hereford,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
751733,Linden Lea - Hereford,2023-03-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
751733,Linden Lea - Hereford,2023-03-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-03-08T10:40:00.000+00:00,transformer,,Temperature,C,10.7
751733,Linden Lea - Hereford,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
751733,Linden Lea - Hereford,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
751733,Linden Lea - Hereford,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
751733,Linden Lea - Hereford,2023-03-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
751733,Linden Lea - Hereford,2023-03-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
751733,Linden Lea - Hereford,2023-03-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
751733,Linden Lea - Hereford,2023-03-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-03-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-03-08T10:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
751733,Linden Lea - Hereford,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
751733,Linden Lea - Hereford,2023-03-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
751733,Linden Lea - Hereford,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
751733,Linden Lea - Hereford,2023-03-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-08T10:30:00.000+00:00,transformer,,Temperature,C,10.6
751733,Linden Lea - Hereford,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
751733,Linden Lea - Hereford,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
751733,Linden Lea - Hereford,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
751733,Linden Lea - Hereford,2023-03-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
751733,Linden Lea - Hereford,2023-03-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
751733,Linden Lea - Hereford,2023-03-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.45
751733,Linden Lea - Hereford,2023-03-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-03-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-03-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
751733,Linden Lea - Hereford,2023-03-08T10:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
751733,Linden Lea - Hereford,2023-03-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
751733,Linden Lea - Hereford,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
751733,Linden Lea - Hereford,2023-03-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-08T10:20:00.000+00:00,transformer,,Temperature,C,10.6
751733,Linden Lea - Hereford,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
751733,Linden Lea - Hereford,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
751733,Linden Lea - Hereford,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-03-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-03-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
751733,Linden Lea - Hereford,2023-03-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.02
751733,Linden Lea - Hereford,2023-03-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
751733,Linden Lea - Hereford,2023-03-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-03-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-03-08T10:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
751733,Linden Lea - Hereford,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-03-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
751733,Linden Lea - Hereford,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
751733,Linden Lea - Hereford,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-03-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-03-08T10:10:00.000+00:00,transformer,,Temperature,C,10.6
751733,Linden Lea - Hereford,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
751733,Linden Lea - Hereford,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
751733,Linden Lea - Hereford,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
751733,Linden Lea - Hereford,2023-03-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
751733,Linden Lea - Hereford,2023-03-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
751733,Linden Lea - Hereford,2023-03-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
751733,Linden Lea - Hereford,2023-03-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-03-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-03-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-03-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-03-08T10:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-03-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
751733,Linden Lea - Hereford,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
751733,Linden Lea - Hereford,2023-03-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-03-08T10:00:00.000+00:00,transformer,,Temperature,C,10.6
751733,Linden Lea - Hereford,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
751733,Linden Lea - Hereford,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
751733,Linden Lea - Hereford,2023-03-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-03-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
751733,Linden Lea - Hereford,2023-03-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
751733,Linden Lea - Hereford,2023-03-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
751733,Linden Lea - Hereford,2023-03-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-03-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
751733,Linden Lea - Hereford,2023-03-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-03-08T10:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
751733,Linden Lea - Hereford,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-03-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-03-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-08T09:50:00.000+00:00,transformer,,Temperature,C,10.7
751733,Linden Lea - Hereford,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
751733,Linden Lea - Hereford,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
751733,Linden Lea - Hereford,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-03-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.51
751733,Linden Lea - Hereford,2023-03-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
751733,Linden Lea - Hereford,2023-03-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
751733,Linden Lea - Hereford,2023-03-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-03-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-03-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-03-08T09:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
751733,Linden Lea - Hereford,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-03-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
751733,Linden Lea - Hereford,2023-03-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-08T09:40:00.000+00:00,transformer,,Temperature,C,10.8
751733,Linden Lea - Hereford,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
751733,Linden Lea - Hereford,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-03-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
751733,Linden Lea - Hereford,2023-03-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-03-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
751733,Linden Lea - Hereford,2023-03-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
751733,Linden Lea - Hereford,2023-03-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
751733,Linden Lea - Hereford,2023-03-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-03-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-03-08T09:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
751733,Linden Lea - Hereford,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
751733,Linden Lea - Hereford,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
751733,Linden Lea - Hereford,2023-03-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
751733,Linden Lea - Hereford,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
751733,Linden Lea - Hereford,2023-03-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-03-08T09:30:00.000+00:00,transformer,,Temperature,C,10.9
751733,Linden Lea - Hereford,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
751733,Linden Lea - Hereford,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
751733,Linden Lea - Hereford,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
751733,Linden Lea - Hereford,2023-03-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-03-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
751733,Linden Lea - Hereford,2023-03-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-03-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
751733,Linden Lea - Hereford,2023-03-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-03-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
751733,Linden Lea - Hereford,2023-03-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-03-08T09:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
751733,Linden Lea - Hereford,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
751733,Linden Lea - Hereford,2023-03-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
751733,Linden Lea - Hereford,2023-03-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-08T09:20:00.000+00:00,transformer,,Temperature,C,11.1
751733,Linden Lea - Hereford,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
751733,Linden Lea - Hereford,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
751733,Linden Lea - Hereford,2023-03-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-03-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
751733,Linden Lea - Hereford,2023-03-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
751733,Linden Lea - Hereford,2023-03-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
751733,Linden Lea - Hereford,2023-03-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-03-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-03-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-03-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-03-08T09:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
751733,Linden Lea - Hereford,2023-03-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
751733,Linden Lea - Hereford,2023-03-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-03-08T09:10:00.000+00:00,transformer,,Temperature,C,11.2
751733,Linden Lea - Hereford,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
751733,Linden Lea - Hereford,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
751733,Linden Lea - Hereford,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
751733,Linden Lea - Hereford,2023-03-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
751733,Linden Lea - Hereford,2023-03-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
751733,Linden Lea - Hereford,2023-03-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.21
751733,Linden Lea - Hereford,2023-03-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-03-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-03-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-03-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
751733,Linden Lea - Hereford,2023-03-08T09:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
751733,Linden Lea - Hereford,2023-03-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
751733,Linden Lea - Hereford,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
751733,Linden Lea - Hereford,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
751733,Linden Lea - Hereford,2023-03-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-08T09:00:00.000+00:00,transformer,,Temperature,C,11.4
751733,Linden Lea - Hereford,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
751733,Linden Lea - Hereford,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
751733,Linden Lea - Hereford,2023-03-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
751733,Linden Lea - Hereford,2023-03-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.73
751733,Linden Lea - Hereford,2023-03-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
751733,Linden Lea - Hereford,2023-03-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-03-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-03-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
751733,Linden Lea - Hereford,2023-03-08T09:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
751733,Linden Lea - Hereford,2023-03-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
751733,Linden Lea - Hereford,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
751733,Linden Lea - Hereford,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
751733,Linden Lea - Hereford,2023-03-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-08T08:50:00.000+00:00,transformer,,Temperature,C,11.5
751733,Linden Lea - Hereford,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
751733,Linden Lea - Hereford,2023-03-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
751733,Linden Lea - Hereford,2023-03-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.56
751733,Linden Lea - Hereford,2023-03-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
751733,Linden Lea - Hereford,2023-03-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-03-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-03-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-03-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-03-08T08:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
751733,Linden Lea - Hereford,2023-03-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
751733,Linden Lea - Hereford,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
751733,Linden Lea - Hereford,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-03-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-08T08:40:00.000+00:00,transformer,,Temperature,C,11.6
751733,Linden Lea - Hereford,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
751733,Linden Lea - Hereford,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
751733,Linden Lea - Hereford,2023-03-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
751733,Linden Lea - Hereford,2023-03-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
751733,Linden Lea - Hereford,2023-03-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
751733,Linden Lea - Hereford,2023-03-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-03-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-03-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-03-08T08:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
751733,Linden Lea - Hereford,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
751733,Linden Lea - Hereford,2023-03-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
