Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
751733,Linden Lea - Hereford,2023-03-09T21:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
751733,Linden Lea - Hereford,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-03-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
751733,Linden Lea - Hereford,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
751733,Linden Lea - Hereford,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-03-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-09T21:20:00.000+00:00,transformer,,Temperature,C,12.3
751733,Linden Lea - Hereford,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
751733,Linden Lea - Hereford,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
751733,Linden Lea - Hereford,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
751733,Linden Lea - Hereford,2023-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
751733,Linden Lea - Hereford,2023-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
751733,Linden Lea - Hereford,2023-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
751733,Linden Lea - Hereford,2023-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-03-09T21:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
751733,Linden Lea - Hereford,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-03-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
751733,Linden Lea - Hereford,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
751733,Linden Lea - Hereford,2023-03-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-09T21:10:00.000+00:00,transformer,,Temperature,C,12.4
751733,Linden Lea - Hereford,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
751733,Linden Lea - Hereford,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.79
751733,Linden Lea - Hereford,2023-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
751733,Linden Lea - Hereford,2023-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.68
751733,Linden Lea - Hereford,2023-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-03-09T21:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
751733,Linden Lea - Hereford,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
751733,Linden Lea - Hereford,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
751733,Linden Lea - Hereford,2023-03-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
751733,Linden Lea - Hereford,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
751733,Linden Lea - Hereford,2023-03-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-09T21:00:00.000+00:00,transformer,,Temperature,C,12.4
751733,Linden Lea - Hereford,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
751733,Linden Lea - Hereford,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
751733,Linden Lea - Hereford,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
751733,Linden Lea - Hereford,2023-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
751733,Linden Lea - Hereford,2023-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
751733,Linden Lea - Hereford,2023-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
751733,Linden Lea - Hereford,2023-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-03-09T21:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-03-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
751733,Linden Lea - Hereford,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
751733,Linden Lea - Hereford,2023-03-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-03-09T20:50:00.000+00:00,transformer,,Temperature,C,12.4
751733,Linden Lea - Hereford,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
751733,Linden Lea - Hereford,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
751733,Linden Lea - Hereford,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
751733,Linden Lea - Hereford,2023-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
751733,Linden Lea - Hereford,2023-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.66
751733,Linden Lea - Hereford,2023-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
751733,Linden Lea - Hereford,2023-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
751733,Linden Lea - Hereford,2023-03-09T20:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
751733,Linden Lea - Hereford,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
751733,Linden Lea - Hereford,2023-03-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
751733,Linden Lea - Hereford,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
751733,Linden Lea - Hereford,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
751733,Linden Lea - Hereford,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
751733,Linden Lea - Hereford,2023-03-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-09T20:40:00.000+00:00,transformer,,Temperature,C,12.4
751733,Linden Lea - Hereford,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
751733,Linden Lea - Hereford,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
751733,Linden Lea - Hereford,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
751733,Linden Lea - Hereford,2023-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.51
751733,Linden Lea - Hereford,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
751733,Linden Lea - Hereford,2023-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
751733,Linden Lea - Hereford,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
751733,Linden Lea - Hereford,2023-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
751733,Linden Lea - Hereford,2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
751733,Linden Lea - Hereford,2023-03-09T20:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
751733,Linden Lea - Hereford,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.27
751733,Linden Lea - Hereford,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
751733,Linden Lea - Hereford,2023-03-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
751733,Linden Lea - Hereford,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.4
751733,Linden Lea - Hereford,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
751733,Linden Lea - Hereford,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
751733,Linden Lea - Hereford,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
751733,Linden Lea - Hereford,2023-03-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-03-09T20:30:00.000+00:00,transformer,,Temperature,C,12.5
751733,Linden Lea - Hereford,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
751733,Linden Lea - Hereford,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
751733,Linden Lea - Hereford,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
751733,Linden Lea - Hereford,2023-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
751733,Linden Lea - Hereford,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.43
751733,Linden Lea - Hereford,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.16
751733,Linden Lea - Hereford,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
751733,Linden Lea - Hereford,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
751733,Linden Lea - Hereford,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
751733,Linden Lea - Hereford,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
751733,Linden Lea - Hereford,2023-03-09T20:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
751733,Linden Lea - Hereford,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
751733,Linden Lea - Hereford,2023-03-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
751733,Linden Lea - Hereford,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
751733,Linden Lea - Hereford,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
751733,Linden Lea - Hereford,2023-03-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-03-09T20:20:00.000+00:00,transformer,,Temperature,C,12.4
751733,Linden Lea - Hereford,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
751733,Linden Lea - Hereford,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
751733,Linden Lea - Hereford,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
751733,Linden Lea - Hereford,2023-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
751733,Linden Lea - Hereford,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
751733,Linden Lea - Hereford,2023-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
751733,Linden Lea - Hereford,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
751733,Linden Lea - Hereford,2023-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
751733,Linden Lea - Hereford,2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
751733,Linden Lea - Hereford,2023-03-09T20:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
751733,Linden Lea - Hereford,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-03-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
751733,Linden Lea - Hereford,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
751733,Linden Lea - Hereford,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
751733,Linden Lea - Hereford,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
751733,Linden Lea - Hereford,2023-03-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-03-09T20:10:00.000+00:00,transformer,,Temperature,C,12.5
751733,Linden Lea - Hereford,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
751733,Linden Lea - Hereford,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
751733,Linden Lea - Hereford,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
751733,Linden Lea - Hereford,2023-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
751733,Linden Lea - Hereford,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
751733,Linden Lea - Hereford,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.55
751733,Linden Lea - Hereford,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
751733,Linden Lea - Hereford,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
751733,Linden Lea - Hereford,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
751733,Linden Lea - Hereford,2023-03-09T20:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
751733,Linden Lea - Hereford,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
751733,Linden Lea - Hereford,2023-03-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.09
751733,Linden Lea - Hereford,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
751733,Linden Lea - Hereford,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
751733,Linden Lea - Hereford,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
751733,Linden Lea - Hereford,2023-03-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
751733,Linden Lea - Hereford,2023-03-09T20:00:00.000+00:00,transformer,,Temperature,C,12.5
751733,Linden Lea - Hereford,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
751733,Linden Lea - Hereford,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
751733,Linden Lea - Hereford,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
751733,Linden Lea - Hereford,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.81
751733,Linden Lea - Hereford,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
751733,Linden Lea - Hereford,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.58
751733,Linden Lea - Hereford,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
751733,Linden Lea - Hereford,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
751733,Linden Lea - Hereford,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
751733,Linden Lea - Hereford,2023-03-09T20:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.6
751733,Linden Lea - Hereford,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
751733,Linden Lea - Hereford,2023-03-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
751733,Linden Lea - Hereford,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
751733,Linden Lea - Hereford,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
751733,Linden Lea - Hereford,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
751733,Linden Lea - Hereford,2023-03-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-03-09T19:50:00.000+00:00,transformer,,Temperature,C,12.5
751733,Linden Lea - Hereford,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
751733,Linden Lea - Hereford,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
751733,Linden Lea - Hereford,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
751733,Linden Lea - Hereford,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.71
751733,Linden Lea - Hereford,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.72
751733,Linden Lea - Hereford,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.26
751733,Linden Lea - Hereford,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
751733,Linden Lea - Hereford,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
751733,Linden Lea - Hereford,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
751733,Linden Lea - Hereford,2023-03-09T19:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
751733,Linden Lea - Hereford,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
751733,Linden Lea - Hereford,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
751733,Linden Lea - Hereford,2023-03-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
751733,Linden Lea - Hereford,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
751733,Linden Lea - Hereford,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
751733,Linden Lea - Hereford,2023-03-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-03-09T19:40:00.000+00:00,transformer,,Temperature,C,12.4
751733,Linden Lea - Hereford,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
751733,Linden Lea - Hereford,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
751733,Linden Lea - Hereford,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
751733,Linden Lea - Hereford,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
751733,Linden Lea - Hereford,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
751733,Linden Lea - Hereford,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.08
751733,Linden Lea - Hereford,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
751733,Linden Lea - Hereford,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
751733,Linden Lea - Hereford,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
751733,Linden Lea - Hereford,2023-03-09T19:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
751733,Linden Lea - Hereford,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
751733,Linden Lea - Hereford,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
751733,Linden Lea - Hereford,2023-03-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
751733,Linden Lea - Hereford,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
751733,Linden Lea - Hereford,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
751733,Linden Lea - Hereford,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
751733,Linden Lea - Hereford,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
751733,Linden Lea - Hereford,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
751733,Linden Lea - Hereford,2023-03-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-03-09T19:30:00.000+00:00,transformer,,Temperature,C,12.4
751733,Linden Lea - Hereford,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
751733,Linden Lea - Hereford,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
751733,Linden Lea - Hereford,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
751733,Linden Lea - Hereford,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
751733,Linden Lea - Hereford,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.2
751733,Linden Lea - Hereford,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.49
751733,Linden Lea - Hereford,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
751733,Linden Lea - Hereford,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
751733,Linden Lea - Hereford,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
751733,Linden Lea - Hereford,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
751733,Linden Lea - Hereford,2023-03-09T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
751733,Linden Lea - Hereford,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
751733,Linden Lea - Hereford,2023-03-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
751733,Linden Lea - Hereford,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
751733,Linden Lea - Hereford,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
751733,Linden Lea - Hereford,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
751733,Linden Lea - Hereford,2023-03-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-03-09T19:20:00.000+00:00,transformer,,Temperature,C,12.3
751733,Linden Lea - Hereford,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
751733,Linden Lea - Hereford,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
751733,Linden Lea - Hereford,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
751733,Linden Lea - Hereford,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
751733,Linden Lea - Hereford,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.57
751733,Linden Lea - Hereford,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.05
751733,Linden Lea - Hereford,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
751733,Linden Lea - Hereford,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
751733,Linden Lea - Hereford,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
751733,Linden Lea - Hereford,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
751733,Linden Lea - Hereford,2023-03-09T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
751733,Linden Lea - Hereford,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
751733,Linden Lea - Hereford,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
751733,Linden Lea - Hereford,2023-03-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
751733,Linden Lea - Hereford,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
