Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
751733,Linden Lea - Hereford,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
751733,Linden Lea - Hereford,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
751733,Linden Lea - Hereford,2023-03-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-03-09T19:10:00.000+00:00,transformer,,Temperature,C,12.4
751733,Linden Lea - Hereford,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
751733,Linden Lea - Hereford,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
751733,Linden Lea - Hereford,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
751733,Linden Lea - Hereford,2023-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
751733,Linden Lea - Hereford,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
751733,Linden Lea - Hereford,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.56
751733,Linden Lea - Hereford,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
751733,Linden Lea - Hereford,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
751733,Linden Lea - Hereford,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
751733,Linden Lea - Hereford,2023-03-09T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
751733,Linden Lea - Hereford,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
751733,Linden Lea - Hereford,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
751733,Linden Lea - Hereford,2023-03-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
751733,Linden Lea - Hereford,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
751733,Linden Lea - Hereford,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
751733,Linden Lea - Hereford,2023-03-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
751733,Linden Lea - Hereford,2023-03-09T19:00:00.000+00:00,transformer,,Temperature,C,12.5
751733,Linden Lea - Hereford,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
751733,Linden Lea - Hereford,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
751733,Linden Lea - Hereford,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.92
751733,Linden Lea - Hereford,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.82
751733,Linden Lea - Hereford,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
751733,Linden Lea - Hereford,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
751733,Linden Lea - Hereford,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
751733,Linden Lea - Hereford,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
751733,Linden Lea - Hereford,2023-03-09T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
751733,Linden Lea - Hereford,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
751733,Linden Lea - Hereford,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
751733,Linden Lea - Hereford,2023-03-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
751733,Linden Lea - Hereford,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
751733,Linden Lea - Hereford,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
751733,Linden Lea - Hereford,2023-03-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-03-09T18:50:00.000+00:00,transformer,,Temperature,C,12.5
751733,Linden Lea - Hereford,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
751733,Linden Lea - Hereford,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
751733,Linden Lea - Hereford,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
751733,Linden Lea - Hereford,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.79
751733,Linden Lea - Hereford,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
751733,Linden Lea - Hereford,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.13
751733,Linden Lea - Hereford,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
751733,Linden Lea - Hereford,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
751733,Linden Lea - Hereford,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
751733,Linden Lea - Hereford,2023-03-09T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
751733,Linden Lea - Hereford,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
751733,Linden Lea - Hereford,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
751733,Linden Lea - Hereford,2023-03-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
751733,Linden Lea - Hereford,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
751733,Linden Lea - Hereford,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
751733,Linden Lea - Hereford,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
751733,Linden Lea - Hereford,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
751733,Linden Lea - Hereford,2023-03-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
751733,Linden Lea - Hereford,2023-03-09T18:40:00.000+00:00,transformer,,Temperature,C,12.6
751733,Linden Lea - Hereford,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
751733,Linden Lea - Hereford,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
751733,Linden Lea - Hereford,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
751733,Linden Lea - Hereford,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.14
751733,Linden Lea - Hereford,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
751733,Linden Lea - Hereford,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.69
751733,Linden Lea - Hereford,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
751733,Linden Lea - Hereford,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
751733,Linden Lea - Hereford,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
751733,Linden Lea - Hereford,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
751733,Linden Lea - Hereford,2023-03-09T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
751733,Linden Lea - Hereford,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
751733,Linden Lea - Hereford,2023-03-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
751733,Linden Lea - Hereford,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.82
751733,Linden Lea - Hereford,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.89
751733,Linden Lea - Hereford,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
751733,Linden Lea - Hereford,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
751733,Linden Lea - Hereford,2023-03-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
751733,Linden Lea - Hereford,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
751733,Linden Lea - Hereford,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
751733,Linden Lea - Hereford,2023-03-09T18:30:00.000+00:00,transformer,,Temperature,C,12.6
751733,Linden Lea - Hereford,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
751733,Linden Lea - Hereford,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
751733,Linden Lea - Hereford,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
751733,Linden Lea - Hereford,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.67
751733,Linden Lea - Hereford,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.82
751733,Linden Lea - Hereford,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
751733,Linden Lea - Hereford,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
751733,Linden Lea - Hereford,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
751733,Linden Lea - Hereford,2023-03-09T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
751733,Linden Lea - Hereford,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
751733,Linden Lea - Hereford,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
751733,Linden Lea - Hereford,2023-03-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
751733,Linden Lea - Hereford,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
751733,Linden Lea - Hereford,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
751733,Linden Lea - Hereford,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
751733,Linden Lea - Hereford,2023-03-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
751733,Linden Lea - Hereford,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
751733,Linden Lea - Hereford,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-03-09T18:20:00.000+00:00,transformer,,Temperature,C,12.7
751733,Linden Lea - Hereford,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
751733,Linden Lea - Hereford,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
751733,Linden Lea - Hereford,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.73
751733,Linden Lea - Hereford,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.2
751733,Linden Lea - Hereford,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.29
751733,Linden Lea - Hereford,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
751733,Linden Lea - Hereford,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
751733,Linden Lea - Hereford,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
751733,Linden Lea - Hereford,2023-03-09T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
751733,Linden Lea - Hereford,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
751733,Linden Lea - Hereford,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
751733,Linden Lea - Hereford,2023-03-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
751733,Linden Lea - Hereford,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
751733,Linden Lea - Hereford,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
751733,Linden Lea - Hereford,2023-03-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
751733,Linden Lea - Hereford,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
751733,Linden Lea - Hereford,2023-03-09T18:10:00.000+00:00,transformer,,Temperature,C,12.6
751733,Linden Lea - Hereford,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
751733,Linden Lea - Hereford,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
751733,Linden Lea - Hereford,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.8
751733,Linden Lea - Hereford,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.51
751733,Linden Lea - Hereford,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.02
751733,Linden Lea - Hereford,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
751733,Linden Lea - Hereford,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
751733,Linden Lea - Hereford,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
751733,Linden Lea - Hereford,2023-03-09T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
751733,Linden Lea - Hereford,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
751733,Linden Lea - Hereford,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
751733,Linden Lea - Hereford,2023-03-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
751733,Linden Lea - Hereford,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
751733,Linden Lea - Hereford,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
751733,Linden Lea - Hereford,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
751733,Linden Lea - Hereford,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
751733,Linden Lea - Hereford,2023-03-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-03-09T18:00:00.000+00:00,transformer,,Temperature,C,12.6
751733,Linden Lea - Hereford,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
751733,Linden Lea - Hereford,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
751733,Linden Lea - Hereford,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
751733,Linden Lea - Hereford,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.1
751733,Linden Lea - Hereford,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
751733,Linden Lea - Hereford,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.65
751733,Linden Lea - Hereford,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
751733,Linden Lea - Hereford,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
751733,Linden Lea - Hereford,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
751733,Linden Lea - Hereford,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
751733,Linden Lea - Hereford,2023-03-09T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
751733,Linden Lea - Hereford,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.67
751733,Linden Lea - Hereford,2023-03-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
751733,Linden Lea - Hereford,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
751733,Linden Lea - Hereford,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.08
751733,Linden Lea - Hereford,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
751733,Linden Lea - Hereford,2023-03-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
751733,Linden Lea - Hereford,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-03-09T17:50:00.000+00:00,transformer,,Temperature,C,12.5
751733,Linden Lea - Hereford,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
751733,Linden Lea - Hereford,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
751733,Linden Lea - Hereford,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
751733,Linden Lea - Hereford,2023-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.05
751733,Linden Lea - Hereford,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
751733,Linden Lea - Hereford,2023-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.52
751733,Linden Lea - Hereford,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
751733,Linden Lea - Hereford,2023-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
751733,Linden Lea - Hereford,2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
751733,Linden Lea - Hereford,2023-03-09T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
751733,Linden Lea - Hereford,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
751733,Linden Lea - Hereford,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
751733,Linden Lea - Hereford,2023-03-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
751733,Linden Lea - Hereford,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.24
751733,Linden Lea - Hereford,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
751733,Linden Lea - Hereford,2023-03-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
751733,Linden Lea - Hereford,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-03-09T17:40:00.000+00:00,transformer,,Temperature,C,12.4
751733,Linden Lea - Hereford,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
751733,Linden Lea - Hereford,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
751733,Linden Lea - Hereford,2023-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
751733,Linden Lea - Hereford,2023-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
751733,Linden Lea - Hereford,2023-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.22
751733,Linden Lea - Hereford,2023-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.94
751733,Linden Lea - Hereford,2023-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
751733,Linden Lea - Hereford,2023-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
751733,Linden Lea - Hereford,2023-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
751733,Linden Lea - Hereford,2023-03-09T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
751733,Linden Lea - Hereford,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.58
751733,Linden Lea - Hereford,2023-03-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
751733,Linden Lea - Hereford,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
751733,Linden Lea - Hereford,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
751733,Linden Lea - Hereford,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
751733,Linden Lea - Hereford,2023-03-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-03-09T17:30:00.000+00:00,transformer,,Temperature,C,12.3
751733,Linden Lea - Hereford,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
751733,Linden Lea - Hereford,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
751733,Linden Lea - Hereford,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
751733,Linden Lea - Hereford,2023-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
751733,Linden Lea - Hereford,2023-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
751733,Linden Lea - Hereford,2023-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.7
751733,Linden Lea - Hereford,2023-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
751733,Linden Lea - Hereford,2023-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
751733,Linden Lea - Hereford,2023-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
751733,Linden Lea - Hereford,2023-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
751733,Linden Lea - Hereford,2023-03-09T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
751733,Linden Lea - Hereford,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
751733,Linden Lea - Hereford,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.77
751733,Linden Lea - Hereford,2023-03-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
751733,Linden Lea - Hereford,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.8
751733,Linden Lea - Hereford,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
751733,Linden Lea - Hereford,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
751733,Linden Lea - Hereford,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
751733,Linden Lea - Hereford,2023-03-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-09T17:20:00.000+00:00,transformer,,Temperature,C,12.2
751733,Linden Lea - Hereford,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
751733,Linden Lea - Hereford,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
751733,Linden Lea - Hereford,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
751733,Linden Lea - Hereford,2023-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
751733,Linden Lea - Hereford,2023-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.12
751733,Linden Lea - Hereford,2023-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
751733,Linden Lea - Hereford,2023-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.11
751733,Linden Lea - Hereford,2023-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
751733,Linden Lea - Hereford,2023-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
751733,Linden Lea - Hereford,2023-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
751733,Linden Lea - Hereford,2023-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
751733,Linden Lea - Hereford,2023-03-09T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
751733,Linden Lea - Hereford,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
751733,Linden Lea - Hereford,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.11
751733,Linden Lea - Hereford,2023-03-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
751733,Linden Lea - Hereford,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.3
751733,Linden Lea - Hereford,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
751733,Linden Lea - Hereford,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
751733,Linden Lea - Hereford,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-03-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-09T17:10:00.000+00:00,transformer,,Temperature,C,12.1
751733,Linden Lea - Hereford,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
751733,Linden Lea - Hereford,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
751733,Linden Lea - Hereford,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
751733,Linden Lea - Hereford,2023-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
751733,Linden Lea - Hereford,2023-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.4
751733,Linden Lea - Hereford,2023-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
751733,Linden Lea - Hereford,2023-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.02
751733,Linden Lea - Hereford,2023-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
751733,Linden Lea - Hereford,2023-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
751733,Linden Lea - Hereford,2023-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
751733,Linden Lea - Hereford,2023-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
751733,Linden Lea - Hereford,2023-03-09T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
751733,Linden Lea - Hereford,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
751733,Linden Lea - Hereford,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.52
751733,Linden Lea - Hereford,2023-03-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.2
751733,Linden Lea - Hereford,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.5
751733,Linden Lea - Hereford,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
751733,Linden Lea - Hereford,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
751733,Linden Lea - Hereford,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
751733,Linden Lea - Hereford,2023-03-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-03-09T17:00:00.000+00:00,transformer,,Temperature,C,12.1
751733,Linden Lea - Hereford,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
