Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
751733,Linden Lea - Hereford,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
751733,Linden Lea - Hereford,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
751733,Linden Lea - Hereford,2023-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
751733,Linden Lea - Hereford,2023-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.41
751733,Linden Lea - Hereford,2023-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.29
751733,Linden Lea - Hereford,2023-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.7
751733,Linden Lea - Hereford,2023-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
751733,Linden Lea - Hereford,2023-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
751733,Linden Lea - Hereford,2023-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
751733,Linden Lea - Hereford,2023-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
751733,Linden Lea - Hereford,2023-03-09T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
751733,Linden Lea - Hereford,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.19
751733,Linden Lea - Hereford,2023-03-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.5
751733,Linden Lea - Hereford,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.5
751733,Linden Lea - Hereford,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
751733,Linden Lea - Hereford,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
751733,Linden Lea - Hereford,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-03-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-09T16:50:00.000+00:00,transformer,,Temperature,C,12.3
751733,Linden Lea - Hereford,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
751733,Linden Lea - Hereford,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
751733,Linden Lea - Hereford,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
751733,Linden Lea - Hereford,2023-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
751733,Linden Lea - Hereford,2023-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.14
751733,Linden Lea - Hereford,2023-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.42
751733,Linden Lea - Hereford,2023-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
751733,Linden Lea - Hereford,2023-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
751733,Linden Lea - Hereford,2023-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
751733,Linden Lea - Hereford,2023-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
751733,Linden Lea - Hereford,2023-03-09T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
751733,Linden Lea - Hereford,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
751733,Linden Lea - Hereford,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.14
751733,Linden Lea - Hereford,2023-03-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
751733,Linden Lea - Hereford,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
751733,Linden Lea - Hereford,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
751733,Linden Lea - Hereford,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
751733,Linden Lea - Hereford,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
751733,Linden Lea - Hereford,2023-03-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-09T16:40:00.000+00:00,transformer,,Temperature,C,12.3
751733,Linden Lea - Hereford,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
751733,Linden Lea - Hereford,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
751733,Linden Lea - Hereford,2023-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.78
751733,Linden Lea - Hereford,2023-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.75
751733,Linden Lea - Hereford,2023-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.33
751733,Linden Lea - Hereford,2023-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
751733,Linden Lea - Hereford,2023-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
751733,Linden Lea - Hereford,2023-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
751733,Linden Lea - Hereford,2023-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
751733,Linden Lea - Hereford,2023-03-09T16:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
751733,Linden Lea - Hereford,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
751733,Linden Lea - Hereford,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
751733,Linden Lea - Hereford,2023-03-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
751733,Linden Lea - Hereford,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
751733,Linden Lea - Hereford,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
751733,Linden Lea - Hereford,2023-03-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
751733,Linden Lea - Hereford,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-09T16:30:00.000+00:00,transformer,,Temperature,C,12.3
751733,Linden Lea - Hereford,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
751733,Linden Lea - Hereford,2023-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.91
751733,Linden Lea - Hereford,2023-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.21
751733,Linden Lea - Hereford,2023-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.02
751733,Linden Lea - Hereford,2023-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
751733,Linden Lea - Hereford,2023-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
751733,Linden Lea - Hereford,2023-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
751733,Linden Lea - Hereford,2023-03-09T16:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
751733,Linden Lea - Hereford,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
751733,Linden Lea - Hereford,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
751733,Linden Lea - Hereford,2023-03-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
751733,Linden Lea - Hereford,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
751733,Linden Lea - Hereford,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
751733,Linden Lea - Hereford,2023-03-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-09T16:20:00.000+00:00,transformer,,Temperature,C,12.4
751733,Linden Lea - Hereford,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
751733,Linden Lea - Hereford,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
751733,Linden Lea - Hereford,2023-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.26
751733,Linden Lea - Hereford,2023-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.81
751733,Linden Lea - Hereford,2023-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
751733,Linden Lea - Hereford,2023-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
751733,Linden Lea - Hereford,2023-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
751733,Linden Lea - Hereford,2023-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
751733,Linden Lea - Hereford,2023-03-09T16:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
751733,Linden Lea - Hereford,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
751733,Linden Lea - Hereford,2023-03-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
751733,Linden Lea - Hereford,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
751733,Linden Lea - Hereford,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-03-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-09T16:10:00.000+00:00,transformer,,Temperature,C,12.4
751733,Linden Lea - Hereford,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
751733,Linden Lea - Hereford,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
751733,Linden Lea - Hereford,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
751733,Linden Lea - Hereford,2023-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
751733,Linden Lea - Hereford,2023-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
751733,Linden Lea - Hereford,2023-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.22
751733,Linden Lea - Hereford,2023-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
751733,Linden Lea - Hereford,2023-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
751733,Linden Lea - Hereford,2023-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
751733,Linden Lea - Hereford,2023-03-09T16:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
751733,Linden Lea - Hereford,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
751733,Linden Lea - Hereford,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
751733,Linden Lea - Hereford,2023-03-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
751733,Linden Lea - Hereford,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
751733,Linden Lea - Hereford,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-03-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-09T16:00:00.000+00:00,transformer,,Temperature,C,12.4
751733,Linden Lea - Hereford,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
751733,Linden Lea - Hereford,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
751733,Linden Lea - Hereford,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
751733,Linden Lea - Hereford,2023-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
751733,Linden Lea - Hereford,2023-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
751733,Linden Lea - Hereford,2023-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.33
751733,Linden Lea - Hereford,2023-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
751733,Linden Lea - Hereford,2023-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
751733,Linden Lea - Hereford,2023-03-09T16:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
751733,Linden Lea - Hereford,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
751733,Linden Lea - Hereford,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
751733,Linden Lea - Hereford,2023-03-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
751733,Linden Lea - Hereford,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-03-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-09T15:50:00.000+00:00,transformer,,Temperature,C,12.4
751733,Linden Lea - Hereford,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
751733,Linden Lea - Hereford,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
751733,Linden Lea - Hereford,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
751733,Linden Lea - Hereford,2023-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
751733,Linden Lea - Hereford,2023-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
751733,Linden Lea - Hereford,2023-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
751733,Linden Lea - Hereford,2023-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
751733,Linden Lea - Hereford,2023-03-09T15:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
751733,Linden Lea - Hereford,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
751733,Linden Lea - Hereford,2023-03-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
751733,Linden Lea - Hereford,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
751733,Linden Lea - Hereford,2023-03-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-03-09T15:40:00.000+00:00,transformer,,Temperature,C,12.4
751733,Linden Lea - Hereford,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
751733,Linden Lea - Hereford,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
751733,Linden Lea - Hereford,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
751733,Linden Lea - Hereford,2023-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
751733,Linden Lea - Hereford,2023-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
751733,Linden Lea - Hereford,2023-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
751733,Linden Lea - Hereford,2023-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
751733,Linden Lea - Hereford,2023-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
751733,Linden Lea - Hereford,2023-03-09T15:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
751733,Linden Lea - Hereford,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
751733,Linden Lea - Hereford,2023-03-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
751733,Linden Lea - Hereford,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-03-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-09T15:30:00.000+00:00,transformer,,Temperature,C,12.5
751733,Linden Lea - Hereford,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
751733,Linden Lea - Hereford,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
751733,Linden Lea - Hereford,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
751733,Linden Lea - Hereford,2023-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
751733,Linden Lea - Hereford,2023-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
751733,Linden Lea - Hereford,2023-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
751733,Linden Lea - Hereford,2023-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
751733,Linden Lea - Hereford,2023-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
751733,Linden Lea - Hereford,2023-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
751733,Linden Lea - Hereford,2023-03-09T15:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
751733,Linden Lea - Hereford,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
751733,Linden Lea - Hereford,2023-03-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
751733,Linden Lea - Hereford,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
751733,Linden Lea - Hereford,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-03-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-09T15:20:00.000+00:00,transformer,,Temperature,C,12.5
751733,Linden Lea - Hereford,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
751733,Linden Lea - Hereford,2023-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
751733,Linden Lea - Hereford,2023-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
751733,Linden Lea - Hereford,2023-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.28
751733,Linden Lea - Hereford,2023-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
751733,Linden Lea - Hereford,2023-03-09T15:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.64
751733,Linden Lea - Hereford,2023-03-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
751733,Linden Lea - Hereford,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
751733,Linden Lea - Hereford,2023-03-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-09T15:10:00.000+00:00,transformer,,Temperature,C,12.5
751733,Linden Lea - Hereford,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
751733,Linden Lea - Hereford,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
751733,Linden Lea - Hereford,2023-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
751733,Linden Lea - Hereford,2023-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.06
751733,Linden Lea - Hereford,2023-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
751733,Linden Lea - Hereford,2023-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
751733,Linden Lea - Hereford,2023-03-09T15:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
751733,Linden Lea - Hereford,2023-03-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
751733,Linden Lea - Hereford,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-03-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-09T15:00:00.000+00:00,transformer,,Temperature,C,12.5
751733,Linden Lea - Hereford,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
751733,Linden Lea - Hereford,2023-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
751733,Linden Lea - Hereford,2023-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
751733,Linden Lea - Hereford,2023-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.74
751733,Linden Lea - Hereford,2023-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
751733,Linden Lea - Hereford,2023-03-09T15:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
751733,Linden Lea - Hereford,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
751733,Linden Lea - Hereford,2023-03-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
751733,Linden Lea - Hereford,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-03-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-09T14:50:00.000+00:00,transformer,,Temperature,C,12.4
751733,Linden Lea - Hereford,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
751733,Linden Lea - Hereford,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
751733,Linden Lea - Hereford,2023-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.85
751733,Linden Lea - Hereford,2023-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
751733,Linden Lea - Hereford,2023-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
751733,Linden Lea - Hereford,2023-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
