Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
751733,Linden Lea - Hereford,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
751733,Linden Lea - Hereford,2023-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
751733,Linden Lea - Hereford,2023-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
751733,Linden Lea - Hereford,2023-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
751733,Linden Lea - Hereford,2023-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
751733,Linden Lea - Hereford,2023-03-09T10:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
751733,Linden Lea - Hereford,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
751733,Linden Lea - Hereford,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-03-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
751733,Linden Lea - Hereford,2023-03-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-09T10:10:00.000+00:00,transformer,,Temperature,C,11.6
751733,Linden Lea - Hereford,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
751733,Linden Lea - Hereford,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
751733,Linden Lea - Hereford,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
751733,Linden Lea - Hereford,2023-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
751733,Linden Lea - Hereford,2023-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
751733,Linden Lea - Hereford,2023-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
751733,Linden Lea - Hereford,2023-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-03-09T10:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
751733,Linden Lea - Hereford,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-03-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
751733,Linden Lea - Hereford,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.99
751733,Linden Lea - Hereford,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-03-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
751733,Linden Lea - Hereford,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
751733,Linden Lea - Hereford,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-09T10:00:00.000+00:00,transformer,,Temperature,C,11.4
751733,Linden Lea - Hereford,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
751733,Linden Lea - Hereford,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
751733,Linden Lea - Hereford,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
751733,Linden Lea - Hereford,2023-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
751733,Linden Lea - Hereford,2023-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.79
751733,Linden Lea - Hereford,2023-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.48
751733,Linden Lea - Hereford,2023-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
751733,Linden Lea - Hereford,2023-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
751733,Linden Lea - Hereford,2023-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-03-09T10:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
751733,Linden Lea - Hereford,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-03-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
751733,Linden Lea - Hereford,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
751733,Linden Lea - Hereford,2023-03-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-09T09:50:00.000+00:00,transformer,,Temperature,C,11.2
751733,Linden Lea - Hereford,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
751733,Linden Lea - Hereford,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
751733,Linden Lea - Hereford,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
751733,Linden Lea - Hereford,2023-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
751733,Linden Lea - Hereford,2023-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
751733,Linden Lea - Hereford,2023-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
751733,Linden Lea - Hereford,2023-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
751733,Linden Lea - Hereford,2023-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-03-09T09:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
751733,Linden Lea - Hereford,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-03-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
751733,Linden Lea - Hereford,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
751733,Linden Lea - Hereford,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-03-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-09T09:40:00.000+00:00,transformer,,Temperature,C,11.2
751733,Linden Lea - Hereford,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
751733,Linden Lea - Hereford,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
751733,Linden Lea - Hereford,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
751733,Linden Lea - Hereford,2023-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
751733,Linden Lea - Hereford,2023-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
751733,Linden Lea - Hereford,2023-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.78
751733,Linden Lea - Hereford,2023-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
751733,Linden Lea - Hereford,2023-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-03-09T09:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
751733,Linden Lea - Hereford,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
751733,Linden Lea - Hereford,2023-03-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
751733,Linden Lea - Hereford,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-03-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-09T09:30:00.000+00:00,transformer,,Temperature,C,11.1
751733,Linden Lea - Hereford,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
751733,Linden Lea - Hereford,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
751733,Linden Lea - Hereford,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
751733,Linden Lea - Hereford,2023-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
751733,Linden Lea - Hereford,2023-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
751733,Linden Lea - Hereford,2023-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.63
751733,Linden Lea - Hereford,2023-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
751733,Linden Lea - Hereford,2023-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
751733,Linden Lea - Hereford,2023-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-03-09T09:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-03-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
751733,Linden Lea - Hereford,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
751733,Linden Lea - Hereford,2023-03-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-09T09:20:00.000+00:00,transformer,,Temperature,C,11.0
751733,Linden Lea - Hereford,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
751733,Linden Lea - Hereford,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
751733,Linden Lea - Hereford,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
751733,Linden Lea - Hereford,2023-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
751733,Linden Lea - Hereford,2023-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
751733,Linden Lea - Hereford,2023-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
751733,Linden Lea - Hereford,2023-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
751733,Linden Lea - Hereford,2023-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
751733,Linden Lea - Hereford,2023-03-09T09:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
751733,Linden Lea - Hereford,2023-03-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
751733,Linden Lea - Hereford,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
751733,Linden Lea - Hereford,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-03-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-09T09:10:00.000+00:00,transformer,,Temperature,C,11.0
751733,Linden Lea - Hereford,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
751733,Linden Lea - Hereford,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
751733,Linden Lea - Hereford,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
751733,Linden Lea - Hereford,2023-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
751733,Linden Lea - Hereford,2023-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.31
751733,Linden Lea - Hereford,2023-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
751733,Linden Lea - Hereford,2023-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
751733,Linden Lea - Hereford,2023-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-03-09T09:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
751733,Linden Lea - Hereford,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
751733,Linden Lea - Hereford,2023-03-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
751733,Linden Lea - Hereford,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
751733,Linden Lea - Hereford,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
751733,Linden Lea - Hereford,2023-03-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-09T09:00:00.000+00:00,transformer,,Temperature,C,10.8
751733,Linden Lea - Hereford,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
751733,Linden Lea - Hereford,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
751733,Linden Lea - Hereford,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
751733,Linden Lea - Hereford,2023-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.53
751733,Linden Lea - Hereford,2023-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.69
751733,Linden Lea - Hereford,2023-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
751733,Linden Lea - Hereford,2023-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
751733,Linden Lea - Hereford,2023-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
751733,Linden Lea - Hereford,2023-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
751733,Linden Lea - Hereford,2023-03-09T09:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
751733,Linden Lea - Hereford,2023-03-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.16
751733,Linden Lea - Hereford,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
751733,Linden Lea - Hereford,2023-03-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
751733,Linden Lea - Hereford,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-09T08:50:00.000+00:00,transformer,,Temperature,C,10.6
751733,Linden Lea - Hereford,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
751733,Linden Lea - Hereford,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
751733,Linden Lea - Hereford,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
751733,Linden Lea - Hereford,2023-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
751733,Linden Lea - Hereford,2023-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
751733,Linden Lea - Hereford,2023-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
751733,Linden Lea - Hereford,2023-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
751733,Linden Lea - Hereford,2023-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
751733,Linden Lea - Hereford,2023-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
751733,Linden Lea - Hereford,2023-03-09T08:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-03-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
751733,Linden Lea - Hereford,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
751733,Linden Lea - Hereford,2023-03-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
751733,Linden Lea - Hereford,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-03-09T08:40:00.000+00:00,transformer,,Temperature,C,10.4
751733,Linden Lea - Hereford,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
751733,Linden Lea - Hereford,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
751733,Linden Lea - Hereford,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
751733,Linden Lea - Hereford,2023-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.31
751733,Linden Lea - Hereford,2023-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
751733,Linden Lea - Hereford,2023-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
751733,Linden Lea - Hereford,2023-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
751733,Linden Lea - Hereford,2023-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-03-09T08:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-03-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
751733,Linden Lea - Hereford,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
751733,Linden Lea - Hereford,2023-03-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-03-09T08:30:00.000+00:00,transformer,,Temperature,C,10.3
751733,Linden Lea - Hereford,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
751733,Linden Lea - Hereford,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
751733,Linden Lea - Hereford,2023-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
751733,Linden Lea - Hereford,2023-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
751733,Linden Lea - Hereford,2023-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
751733,Linden Lea - Hereford,2023-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-03-09T08:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
751733,Linden Lea - Hereford,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-03-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
751733,Linden Lea - Hereford,2023-03-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-03-09T08:20:00.000+00:00,transformer,,Temperature,C,10.4
751733,Linden Lea - Hereford,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
751733,Linden Lea - Hereford,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
751733,Linden Lea - Hereford,2023-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
751733,Linden Lea - Hereford,2023-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
751733,Linden Lea - Hereford,2023-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.68
751733,Linden Lea - Hereford,2023-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-03-09T08:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
751733,Linden Lea - Hereford,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
751733,Linden Lea - Hereford,2023-03-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
751733,Linden Lea - Hereford,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
751733,Linden Lea - Hereford,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-03-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-03-09T08:10:00.000+00:00,transformer,,Temperature,C,10.3
751733,Linden Lea - Hereford,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
751733,Linden Lea - Hereford,2023-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
751733,Linden Lea - Hereford,2023-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
751733,Linden Lea - Hereford,2023-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.06
751733,Linden Lea - Hereford,2023-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
751733,Linden Lea - Hereford,2023-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
