Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-03-09T08:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
751733,Linden Lea - Hereford,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
751733,Linden Lea - Hereford,2023-03-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
751733,Linden Lea - Hereford,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
751733,Linden Lea - Hereford,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
751733,Linden Lea - Hereford,2023-03-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-03-09T08:00:00.000+00:00,transformer,,Temperature,C,10.2
751733,Linden Lea - Hereford,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
751733,Linden Lea - Hereford,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
751733,Linden Lea - Hereford,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
751733,Linden Lea - Hereford,2023-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
751733,Linden Lea - Hereford,2023-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
751733,Linden Lea - Hereford,2023-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
751733,Linden Lea - Hereford,2023-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
751733,Linden Lea - Hereford,2023-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
751733,Linden Lea - Hereford,2023-03-09T08:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
751733,Linden Lea - Hereford,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
751733,Linden Lea - Hereford,2023-03-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
751733,Linden Lea - Hereford,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-03-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-09T07:50:00.000+00:00,transformer,,Temperature,C,10.1
751733,Linden Lea - Hereford,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
751733,Linden Lea - Hereford,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
751733,Linden Lea - Hereford,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
751733,Linden Lea - Hereford,2023-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
751733,Linden Lea - Hereford,2023-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
751733,Linden Lea - Hereford,2023-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.53
751733,Linden Lea - Hereford,2023-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
751733,Linden Lea - Hereford,2023-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
751733,Linden Lea - Hereford,2023-03-09T07:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
751733,Linden Lea - Hereford,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
751733,Linden Lea - Hereford,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
751733,Linden Lea - Hereford,2023-03-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
751733,Linden Lea - Hereford,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-03-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-09T07:40:00.000+00:00,transformer,,Temperature,C,10.0
751733,Linden Lea - Hereford,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
751733,Linden Lea - Hereford,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
751733,Linden Lea - Hereford,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
751733,Linden Lea - Hereford,2023-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
751733,Linden Lea - Hereford,2023-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.15
751733,Linden Lea - Hereford,2023-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
751733,Linden Lea - Hereford,2023-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
751733,Linden Lea - Hereford,2023-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
751733,Linden Lea - Hereford,2023-03-09T07:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
751733,Linden Lea - Hereford,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.39
751733,Linden Lea - Hereford,2023-03-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.5
751733,Linden Lea - Hereford,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
751733,Linden Lea - Hereford,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
751733,Linden Lea - Hereford,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
751733,Linden Lea - Hereford,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-03-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-09T07:30:00.000+00:00,transformer,,Temperature,C,10.0
751733,Linden Lea - Hereford,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
751733,Linden Lea - Hereford,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
751733,Linden Lea - Hereford,2023-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
751733,Linden Lea - Hereford,2023-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
751733,Linden Lea - Hereford,2023-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.68
751733,Linden Lea - Hereford,2023-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
751733,Linden Lea - Hereford,2023-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
751733,Linden Lea - Hereford,2023-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
751733,Linden Lea - Hereford,2023-03-09T07:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
751733,Linden Lea - Hereford,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.94
751733,Linden Lea - Hereford,2023-03-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
751733,Linden Lea - Hereford,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
751733,Linden Lea - Hereford,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
751733,Linden Lea - Hereford,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
751733,Linden Lea - Hereford,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
751733,Linden Lea - Hereford,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-03-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-09T07:20:00.000+00:00,transformer,,Temperature,C,10.0
751733,Linden Lea - Hereford,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
751733,Linden Lea - Hereford,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
751733,Linden Lea - Hereford,2023-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
751733,Linden Lea - Hereford,2023-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
751733,Linden Lea - Hereford,2023-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
751733,Linden Lea - Hereford,2023-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.46
751733,Linden Lea - Hereford,2023-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
751733,Linden Lea - Hereford,2023-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
751733,Linden Lea - Hereford,2023-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
751733,Linden Lea - Hereford,2023-03-09T07:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
751733,Linden Lea - Hereford,2023-03-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
751733,Linden Lea - Hereford,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-03-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-09T07:10:00.000+00:00,transformer,,Temperature,C,10.0
751733,Linden Lea - Hereford,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
751733,Linden Lea - Hereford,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
751733,Linden Lea - Hereford,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
751733,Linden Lea - Hereford,2023-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
751733,Linden Lea - Hereford,2023-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
751733,Linden Lea - Hereford,2023-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.34
751733,Linden Lea - Hereford,2023-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
751733,Linden Lea - Hereford,2023-03-09T07:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
751733,Linden Lea - Hereford,2023-03-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
751733,Linden Lea - Hereford,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-03-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-09T07:00:00.000+00:00,transformer,,Temperature,C,10.0
751733,Linden Lea - Hereford,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
751733,Linden Lea - Hereford,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
751733,Linden Lea - Hereford,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
751733,Linden Lea - Hereford,2023-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
751733,Linden Lea - Hereford,2023-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
751733,Linden Lea - Hereford,2023-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
751733,Linden Lea - Hereford,2023-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-03-09T07:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
751733,Linden Lea - Hereford,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
751733,Linden Lea - Hereford,2023-03-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
751733,Linden Lea - Hereford,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
751733,Linden Lea - Hereford,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
751733,Linden Lea - Hereford,2023-03-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-09T06:50:00.000+00:00,transformer,,Temperature,C,10.0
751733,Linden Lea - Hereford,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
751733,Linden Lea - Hereford,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
751733,Linden Lea - Hereford,2023-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.74
751733,Linden Lea - Hereford,2023-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
751733,Linden Lea - Hereford,2023-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
751733,Linden Lea - Hereford,2023-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-03-09T06:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
751733,Linden Lea - Hereford,2023-03-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
751733,Linden Lea - Hereford,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-03-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-09T06:40:00.000+00:00,transformer,,Temperature,C,10.0
751733,Linden Lea - Hereford,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
751733,Linden Lea - Hereford,2023-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
751733,Linden Lea - Hereford,2023-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
751733,Linden Lea - Hereford,2023-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
751733,Linden Lea - Hereford,2023-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
751733,Linden Lea - Hereford,2023-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
751733,Linden Lea - Hereford,2023-03-09T06:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
751733,Linden Lea - Hereford,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
751733,Linden Lea - Hereford,2023-03-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
751733,Linden Lea - Hereford,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
751733,Linden Lea - Hereford,2023-03-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-09T06:30:00.000+00:00,transformer,,Temperature,C,10.1
751733,Linden Lea - Hereford,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
751733,Linden Lea - Hereford,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
751733,Linden Lea - Hereford,2023-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
751733,Linden Lea - Hereford,2023-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.86
751733,Linden Lea - Hereford,2023-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
751733,Linden Lea - Hereford,2023-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-09T06:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
751733,Linden Lea - Hereford,2023-03-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
751733,Linden Lea - Hereford,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
751733,Linden Lea - Hereford,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-03-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-09T06:20:00.000+00:00,transformer,,Temperature,C,10.1
751733,Linden Lea - Hereford,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
751733,Linden Lea - Hereford,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
751733,Linden Lea - Hereford,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
751733,Linden Lea - Hereford,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
751733,Linden Lea - Hereford,2023-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
751733,Linden Lea - Hereford,2023-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-03-09T06:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-03-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
751733,Linden Lea - Hereford,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
751733,Linden Lea - Hereford,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
751733,Linden Lea - Hereford,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-03-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-09T06:10:00.000+00:00,transformer,,Temperature,C,10.2
751733,Linden Lea - Hereford,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
751733,Linden Lea - Hereford,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
751733,Linden Lea - Hereford,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
751733,Linden Lea - Hereford,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
751733,Linden Lea - Hereford,2023-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.96
751733,Linden Lea - Hereford,2023-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.76
751733,Linden Lea - Hereford,2023-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
751733,Linden Lea - Hereford,2023-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-09T06:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
751733,Linden Lea - Hereford,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
751733,Linden Lea - Hereford,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
751733,Linden Lea - Hereford,2023-03-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
751733,Linden Lea - Hereford,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
751733,Linden Lea - Hereford,2023-03-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-09T06:00:00.000+00:00,transformer,,Temperature,C,10.2
751733,Linden Lea - Hereford,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
751733,Linden Lea - Hereford,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
751733,Linden Lea - Hereford,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
751733,Linden Lea - Hereford,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
751733,Linden Lea - Hereford,2023-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
751733,Linden Lea - Hereford,2023-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
751733,Linden Lea - Hereford,2023-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.9
751733,Linden Lea - Hereford,2023-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-03-09T06:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
751733,Linden Lea - Hereford,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-03-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
