Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
751733,Linden Lea - Hereford,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
751733,Linden Lea - Hereford,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-03-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-03-09T05:50:00.000+00:00,transformer,,Temperature,C,10.3
751733,Linden Lea - Hereford,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
751733,Linden Lea - Hereford,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
751733,Linden Lea - Hereford,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
751733,Linden Lea - Hereford,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
751733,Linden Lea - Hereford,2023-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-09T05:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
751733,Linden Lea - Hereford,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
751733,Linden Lea - Hereford,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
751733,Linden Lea - Hereford,2023-03-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
751733,Linden Lea - Hereford,2023-03-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-09T05:40:00.000+00:00,transformer,,Temperature,C,10.5
751733,Linden Lea - Hereford,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
751733,Linden Lea - Hereford,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
751733,Linden Lea - Hereford,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
751733,Linden Lea - Hereford,2023-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
751733,Linden Lea - Hereford,2023-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
751733,Linden Lea - Hereford,2023-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.78
751733,Linden Lea - Hereford,2023-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-09T05:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
751733,Linden Lea - Hereford,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
751733,Linden Lea - Hereford,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-03-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
751733,Linden Lea - Hereford,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-03-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-09T05:30:00.000+00:00,transformer,,Temperature,C,10.5
751733,Linden Lea - Hereford,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
751733,Linden Lea - Hereford,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
751733,Linden Lea - Hereford,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
751733,Linden Lea - Hereford,2023-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
751733,Linden Lea - Hereford,2023-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
751733,Linden Lea - Hereford,2023-03-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
751733,Linden Lea - Hereford,2023-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
751733,Linden Lea - Hereford,2023-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.54
751733,Linden Lea - Hereford,2023-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.78
751733,Linden Lea - Hereford,2023-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-03-09T05:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
751733,Linden Lea - Hereford,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
751733,Linden Lea - Hereford,2023-03-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-03-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-09T05:20:00.000+00:00,transformer,,Temperature,C,10.6
751733,Linden Lea - Hereford,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
751733,Linden Lea - Hereford,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
751733,Linden Lea - Hereford,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
751733,Linden Lea - Hereford,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
751733,Linden Lea - Hereford,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
751733,Linden Lea - Hereford,2023-03-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-03-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
751733,Linden Lea - Hereford,2023-03-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-03-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-03-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-09T05:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
751733,Linden Lea - Hereford,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
751733,Linden Lea - Hereford,2023-03-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
751733,Linden Lea - Hereford,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
751733,Linden Lea - Hereford,2023-03-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-09T05:10:00.000+00:00,transformer,,Temperature,C,10.6
751733,Linden Lea - Hereford,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
751733,Linden Lea - Hereford,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
751733,Linden Lea - Hereford,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
751733,Linden Lea - Hereford,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
751733,Linden Lea - Hereford,2023-03-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
751733,Linden Lea - Hereford,2023-03-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751733,Linden Lea - Hereford,2023-03-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
751733,Linden Lea - Hereford,2023-03-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.47
751733,Linden Lea - Hereford,2023-03-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
751733,Linden Lea - Hereford,2023-03-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.12
751733,Linden Lea - Hereford,2023-03-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-09T05:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
751733,Linden Lea - Hereford,2023-03-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
751733,Linden Lea - Hereford,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
751733,Linden Lea - Hereford,2023-03-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-09T05:00:00.000+00:00,transformer,,Temperature,C,10.6
751733,Linden Lea - Hereford,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
751733,Linden Lea - Hereford,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
751733,Linden Lea - Hereford,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
751733,Linden Lea - Hereford,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
751733,Linden Lea - Hereford,2023-03-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-03-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751733,Linden Lea - Hereford,2023-03-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
751733,Linden Lea - Hereford,2023-03-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-03-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
751733,Linden Lea - Hereford,2023-03-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-03-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-09T05:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-03-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
751733,Linden Lea - Hereford,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
751733,Linden Lea - Hereford,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
751733,Linden Lea - Hereford,2023-03-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-09T04:50:00.000+00:00,transformer,,Temperature,C,10.7
751733,Linden Lea - Hereford,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
751733,Linden Lea - Hereford,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
751733,Linden Lea - Hereford,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
751733,Linden Lea - Hereford,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
751733,Linden Lea - Hereford,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
751733,Linden Lea - Hereford,2023-03-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-03-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-03-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-03-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-03-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-03-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-09T04:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
751733,Linden Lea - Hereford,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
751733,Linden Lea - Hereford,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
751733,Linden Lea - Hereford,2023-03-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
751733,Linden Lea - Hereford,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-03-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-09T04:40:00.000+00:00,transformer,,Temperature,C,10.7
751733,Linden Lea - Hereford,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
751733,Linden Lea - Hereford,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
751733,Linden Lea - Hereford,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
751733,Linden Lea - Hereford,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
751733,Linden Lea - Hereford,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
751733,Linden Lea - Hereford,2023-03-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-03-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.1
751733,Linden Lea - Hereford,2023-03-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-03-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-09T04:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
751733,Linden Lea - Hereford,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
751733,Linden Lea - Hereford,2023-03-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
751733,Linden Lea - Hereford,2023-03-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-03-09T04:30:00.000+00:00,transformer,,Temperature,C,10.7
751733,Linden Lea - Hereford,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
751733,Linden Lea - Hereford,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
751733,Linden Lea - Hereford,2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
751733,Linden Lea - Hereford,2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
751733,Linden Lea - Hereford,2023-03-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-03-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
751733,Linden Lea - Hereford,2023-03-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-03-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
751733,Linden Lea - Hereford,2023-03-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
751733,Linden Lea - Hereford,2023-03-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-03-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-03-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-03-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-03-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-09T04:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
751733,Linden Lea - Hereford,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
751733,Linden Lea - Hereford,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
751733,Linden Lea - Hereford,2023-03-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
751733,Linden Lea - Hereford,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
751733,Linden Lea - Hereford,2023-03-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-03-09T04:20:00.000+00:00,transformer,,Temperature,C,10.6
751733,Linden Lea - Hereford,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
751733,Linden Lea - Hereford,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
751733,Linden Lea - Hereford,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
751733,Linden Lea - Hereford,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-03-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
751733,Linden Lea - Hereford,2023-03-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
751733,Linden Lea - Hereford,2023-03-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
751733,Linden Lea - Hereford,2023-03-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.69
751733,Linden Lea - Hereford,2023-03-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-03-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-03-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-09T04:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
751733,Linden Lea - Hereford,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
751733,Linden Lea - Hereford,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-03-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
751733,Linden Lea - Hereford,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-03-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-09T04:10:00.000+00:00,transformer,,Temperature,C,10.6
751733,Linden Lea - Hereford,2023-03-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
751733,Linden Lea - Hereford,2023-03-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
751733,Linden Lea - Hereford,2023-03-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
751733,Linden Lea - Hereford,2023-03-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-03-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
751733,Linden Lea - Hereford,2023-03-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-03-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
751733,Linden Lea - Hereford,2023-03-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-03-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-03-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-03-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-03-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-09T04:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
751733,Linden Lea - Hereford,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-03-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
751733,Linden Lea - Hereford,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
751733,Linden Lea - Hereford,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
751733,Linden Lea - Hereford,2023-03-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-03-09T04:00:00.000+00:00,transformer,,Temperature,C,10.6
751733,Linden Lea - Hereford,2023-03-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
751733,Linden Lea - Hereford,2023-03-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
751733,Linden Lea - Hereford,2023-03-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-03-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
751733,Linden Lea - Hereford,2023-03-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-03-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-03-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.58
751733,Linden Lea - Hereford,2023-03-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-03-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-03-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-03-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-09T04:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
751733,Linden Lea - Hereford,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
751733,Linden Lea - Hereford,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
751733,Linden Lea - Hereford,2023-03-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
751733,Linden Lea - Hereford,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
751733,Linden Lea - Hereford,2023-03-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-09T03:50:00.000+00:00,transformer,,Temperature,C,10.7
751733,Linden Lea - Hereford,2023-03-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
751733,Linden Lea - Hereford,2023-03-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-03-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-03-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-03-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
751733,Linden Lea - Hereford,2023-03-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
751733,Linden Lea - Hereford,2023-03-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
751733,Linden Lea - Hereford,2023-03-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-03-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.52
751733,Linden Lea - Hereford,2023-03-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.58
751733,Linden Lea - Hereford,2023-03-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-03-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-09T03:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
751733,Linden Lea - Hereford,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
751733,Linden Lea - Hereford,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
751733,Linden Lea - Hereford,2023-03-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
751733,Linden Lea - Hereford,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
751733,Linden Lea - Hereford,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
751733,Linden Lea - Hereford,2023-03-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-09T03:40:00.000+00:00,transformer,,Temperature,C,10.7
751733,Linden Lea - Hereford,2023-03-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
751733,Linden Lea - Hereford,2023-03-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
751733,Linden Lea - Hereford,2023-03-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
