Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
751733,Linden Lea - Hereford,2023-03-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
751733,Linden Lea - Hereford,2023-03-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
751733,Linden Lea - Hereford,2023-03-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
751733,Linden Lea - Hereford,2023-03-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-03-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-03-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-03-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-03-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-09T03:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
751733,Linden Lea - Hereford,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
751733,Linden Lea - Hereford,2023-03-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
751733,Linden Lea - Hereford,2023-03-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-03-09T03:30:00.000+00:00,transformer,,Temperature,C,10.7
751733,Linden Lea - Hereford,2023-03-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
751733,Linden Lea - Hereford,2023-03-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
751733,Linden Lea - Hereford,2023-03-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-03-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
751733,Linden Lea - Hereford,2023-03-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-03-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
751733,Linden Lea - Hereford,2023-03-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-03-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-03-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-03-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-03-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-09T03:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-03-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
751733,Linden Lea - Hereford,2023-03-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
751733,Linden Lea - Hereford,2023-03-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-03-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-03-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-03-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
751733,Linden Lea - Hereford,2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
751733,Linden Lea - Hereford,2023-03-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-03-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-09T03:20:00.000+00:00,transformer,,Temperature,C,10.8
751733,Linden Lea - Hereford,2023-03-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
751733,Linden Lea - Hereford,2023-03-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
751733,Linden Lea - Hereford,2023-03-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
751733,Linden Lea - Hereford,2023-03-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
751733,Linden Lea - Hereford,2023-03-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
751733,Linden Lea - Hereford,2023-03-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751733,Linden Lea - Hereford,2023-03-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-03-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-03-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-03-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-03-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-09T03:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
751733,Linden Lea - Hereford,2023-03-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-03-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
751733,Linden Lea - Hereford,2023-03-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-03-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
751733,Linden Lea - Hereford,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-03-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
751733,Linden Lea - Hereford,2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
751733,Linden Lea - Hereford,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
751733,Linden Lea - Hereford,2023-03-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-03-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-03-09T03:10:00.000+00:00,transformer,,Temperature,C,10.8
751733,Linden Lea - Hereford,2023-03-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-03-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-03-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-03-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
751733,Linden Lea - Hereford,2023-03-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-03-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-03-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-03-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
751733,Linden Lea - Hereford,2023-03-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
751733,Linden Lea - Hereford,2023-03-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-03-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-03-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-03-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-09T03:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
751733,Linden Lea - Hereford,2023-03-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
751733,Linden Lea - Hereford,2023-03-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
751733,Linden Lea - Hereford,2023-03-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-03-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-03-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
751733,Linden Lea - Hereford,2023-03-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
751733,Linden Lea - Hereford,2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
751733,Linden Lea - Hereford,2023-03-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-03-09T03:00:00.000+00:00,transformer,,Temperature,C,10.8
751733,Linden Lea - Hereford,2023-03-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
751733,Linden Lea - Hereford,2023-03-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
751733,Linden Lea - Hereford,2023-03-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
751733,Linden Lea - Hereford,2023-03-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
751733,Linden Lea - Hereford,2023-03-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
751733,Linden Lea - Hereford,2023-03-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
751733,Linden Lea - Hereford,2023-03-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-03-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
751733,Linden Lea - Hereford,2023-03-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.46
751733,Linden Lea - Hereford,2023-03-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-03-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-03-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-09T03:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
751733,Linden Lea - Hereford,2023-03-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
751733,Linden Lea - Hereford,2023-03-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-03-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-03-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
751733,Linden Lea - Hereford,2023-03-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
751733,Linden Lea - Hereford,2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-03-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-09T02:50:00.000+00:00,transformer,,Temperature,C,10.8
751733,Linden Lea - Hereford,2023-03-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
751733,Linden Lea - Hereford,2023-03-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
751733,Linden Lea - Hereford,2023-03-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
751733,Linden Lea - Hereford,2023-03-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
751733,Linden Lea - Hereford,2023-03-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-03-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-03-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-03-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.58
751733,Linden Lea - Hereford,2023-03-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
751733,Linden Lea - Hereford,2023-03-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-03-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-09T02:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-03-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
751733,Linden Lea - Hereford,2023-03-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-03-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-03-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
751733,Linden Lea - Hereford,2023-03-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
751733,Linden Lea - Hereford,2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
751733,Linden Lea - Hereford,2023-03-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-09T02:40:00.000+00:00,transformer,,Temperature,C,10.8
751733,Linden Lea - Hereford,2023-03-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
751733,Linden Lea - Hereford,2023-03-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
751733,Linden Lea - Hereford,2023-03-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-03-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-03-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-03-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.08
751733,Linden Lea - Hereford,2023-03-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.93
751733,Linden Lea - Hereford,2023-03-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-03-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-09T02:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
751733,Linden Lea - Hereford,2023-03-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
751733,Linden Lea - Hereford,2023-03-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-03-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
751733,Linden Lea - Hereford,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
751733,Linden Lea - Hereford,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-03-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-09T02:30:00.000+00:00,transformer,,Temperature,C,10.8
751733,Linden Lea - Hereford,2023-03-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
751733,Linden Lea - Hereford,2023-03-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
751733,Linden Lea - Hereford,2023-03-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
751733,Linden Lea - Hereford,2023-03-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.18
751733,Linden Lea - Hereford,2023-03-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
751733,Linden Lea - Hereford,2023-03-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-03-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
751733,Linden Lea - Hereford,2023-03-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
751733,Linden Lea - Hereford,2023-03-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-03-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-03-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-03-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-09T02:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-03-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
751733,Linden Lea - Hereford,2023-03-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-03-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
751733,Linden Lea - Hereford,2023-03-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
751733,Linden Lea - Hereford,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
751733,Linden Lea - Hereford,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
751733,Linden Lea - Hereford,2023-03-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-09T02:20:00.000+00:00,transformer,,Temperature,C,10.9
751733,Linden Lea - Hereford,2023-03-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
751733,Linden Lea - Hereford,2023-03-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
751733,Linden Lea - Hereford,2023-03-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-03-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
751733,Linden Lea - Hereford,2023-03-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
751733,Linden Lea - Hereford,2023-03-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-03-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
751733,Linden Lea - Hereford,2023-03-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-03-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-03-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-03-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-03-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-09T02:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-03-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
751733,Linden Lea - Hereford,2023-03-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
751733,Linden Lea - Hereford,2023-03-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
751733,Linden Lea - Hereford,2023-03-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-03-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-03-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-03-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-03-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-09T02:10:00.000+00:00,transformer,,Temperature,C,10.8
751733,Linden Lea - Hereford,2023-03-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-03-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
751733,Linden Lea - Hereford,2023-03-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
751733,Linden Lea - Hereford,2023-03-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
751733,Linden Lea - Hereford,2023-03-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
751733,Linden Lea - Hereford,2023-03-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-03-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.73
751733,Linden Lea - Hereford,2023-03-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-09T02:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-03-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
751733,Linden Lea - Hereford,2023-03-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
751733,Linden Lea - Hereford,2023-03-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-03-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
751733,Linden Lea - Hereford,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
751733,Linden Lea - Hereford,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
751733,Linden Lea - Hereford,2023-03-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-09T02:00:00.000+00:00,transformer,,Temperature,C,10.8
751733,Linden Lea - Hereford,2023-03-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
751733,Linden Lea - Hereford,2023-03-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
751733,Linden Lea - Hereford,2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
751733,Linden Lea - Hereford,2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
751733,Linden Lea - Hereford,2023-03-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
751733,Linden Lea - Hereford,2023-03-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-03-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751733,Linden Lea - Hereford,2023-03-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-03-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-03-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.18
751733,Linden Lea - Hereford,2023-03-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-09T02:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
751733,Linden Lea - Hereford,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
751733,Linden Lea - Hereford,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
751733,Linden Lea - Hereford,2023-03-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
751733,Linden Lea - Hereford,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
751733,Linden Lea - Hereford,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-03-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-09T01:50:00.000+00:00,transformer,,Temperature,C,10.8
751733,Linden Lea - Hereford,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
751733,Linden Lea - Hereford,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
751733,Linden Lea - Hereford,2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
751733,Linden Lea - Hereford,2023-03-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
751733,Linden Lea - Hereford,2023-03-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-03-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
751733,Linden Lea - Hereford,2023-03-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.37
751733,Linden Lea - Hereford,2023-03-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-03-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
751733,Linden Lea - Hereford,2023-03-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-03-09T01:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
751733,Linden Lea - Hereford,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-03-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
751733,Linden Lea - Hereford,2023-03-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-09T01:40:00.000+00:00,transformer,,Temperature,C,10.8
751733,Linden Lea - Hereford,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
751733,Linden Lea - Hereford,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
751733,Linden Lea - Hereford,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
751733,Linden Lea - Hereford,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
751733,Linden Lea - Hereford,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
751733,Linden Lea - Hereford,2023-03-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-03-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751733,Linden Lea - Hereford,2023-03-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.58
751733,Linden Lea - Hereford,2023-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
751733,Linden Lea - Hereford,2023-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.07
751733,Linden Lea - Hereford,2023-03-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-09T01:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
751733,Linden Lea - Hereford,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
751733,Linden Lea - Hereford,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-03-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
751733,Linden Lea - Hereford,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
751733,Linden Lea - Hereford,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
751733,Linden Lea - Hereford,2023-03-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-03-09T01:30:00.000+00:00,transformer,,Temperature,C,10.8
751733,Linden Lea - Hereford,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
751733,Linden Lea - Hereford,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
751733,Linden Lea - Hereford,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
751733,Linden Lea - Hereford,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
751733,Linden Lea - Hereford,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
751733,Linden Lea - Hereford,2023-03-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
751733,Linden Lea - Hereford,2023-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-03-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
