Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
751733,Linden Lea - Hereford,2023-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
751733,Linden Lea - Hereford,2023-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
751733,Linden Lea - Hereford,2023-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.94
751733,Linden Lea - Hereford,2023-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
751733,Linden Lea - Hereford,2023-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-03-10T21:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
751733,Linden Lea - Hereford,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
751733,Linden Lea - Hereford,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
751733,Linden Lea - Hereford,2023-03-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
751733,Linden Lea - Hereford,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
751733,Linden Lea - Hereford,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
751733,Linden Lea - Hereford,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
751733,Linden Lea - Hereford,2023-03-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-10T20:50:00.000+00:00,transformer,,Temperature,C,13.5
751733,Linden Lea - Hereford,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
751733,Linden Lea - Hereford,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
751733,Linden Lea - Hereford,2023-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.19
751733,Linden Lea - Hereford,2023-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.21
751733,Linden Lea - Hereford,2023-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.81
751733,Linden Lea - Hereford,2023-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
751733,Linden Lea - Hereford,2023-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
751733,Linden Lea - Hereford,2023-03-10T20:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
751733,Linden Lea - Hereford,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
751733,Linden Lea - Hereford,2023-03-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
751733,Linden Lea - Hereford,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.55
751733,Linden Lea - Hereford,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-03-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
751733,Linden Lea - Hereford,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-03-10T20:40:00.000+00:00,transformer,,Temperature,C,13.5
751733,Linden Lea - Hereford,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
751733,Linden Lea - Hereford,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
751733,Linden Lea - Hereford,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
751733,Linden Lea - Hereford,2023-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.89
751733,Linden Lea - Hereford,2023-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
751733,Linden Lea - Hereford,2023-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
751733,Linden Lea - Hereford,2023-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
751733,Linden Lea - Hereford,2023-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-03-10T20:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
751733,Linden Lea - Hereford,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
751733,Linden Lea - Hereford,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-03-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
751733,Linden Lea - Hereford,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.59
751733,Linden Lea - Hereford,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
751733,Linden Lea - Hereford,2023-03-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
751733,Linden Lea - Hereford,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-03-10T20:30:00.000+00:00,transformer,,Temperature,C,13.5
751733,Linden Lea - Hereford,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
751733,Linden Lea - Hereford,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
751733,Linden Lea - Hereford,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
751733,Linden Lea - Hereford,2023-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.43
751733,Linden Lea - Hereford,2023-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
751733,Linden Lea - Hereford,2023-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
751733,Linden Lea - Hereford,2023-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
751733,Linden Lea - Hereford,2023-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
751733,Linden Lea - Hereford,2023-03-10T20:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
751733,Linden Lea - Hereford,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
751733,Linden Lea - Hereford,2023-03-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.6
751733,Linden Lea - Hereford,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
751733,Linden Lea - Hereford,2023-03-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
751733,Linden Lea - Hereford,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-10T20:20:00.000+00:00,transformer,,Temperature,C,13.6
751733,Linden Lea - Hereford,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
751733,Linden Lea - Hereford,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
751733,Linden Lea - Hereford,2023-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.61
751733,Linden Lea - Hereford,2023-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
751733,Linden Lea - Hereford,2023-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
751733,Linden Lea - Hereford,2023-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
751733,Linden Lea - Hereford,2023-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
751733,Linden Lea - Hereford,2023-03-10T20:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
751733,Linden Lea - Hereford,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
751733,Linden Lea - Hereford,2023-03-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
751733,Linden Lea - Hereford,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
751733,Linden Lea - Hereford,2023-03-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-10T20:10:00.000+00:00,transformer,,Temperature,C,13.8
751733,Linden Lea - Hereford,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
751733,Linden Lea - Hereford,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
751733,Linden Lea - Hereford,2023-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
751733,Linden Lea - Hereford,2023-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
751733,Linden Lea - Hereford,2023-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
751733,Linden Lea - Hereford,2023-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
751733,Linden Lea - Hereford,2023-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
751733,Linden Lea - Hereford,2023-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-03-10T20:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
751733,Linden Lea - Hereford,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
751733,Linden Lea - Hereford,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
751733,Linden Lea - Hereford,2023-03-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
751733,Linden Lea - Hereford,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
751733,Linden Lea - Hereford,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
751733,Linden Lea - Hereford,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-03-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-10T20:00:00.000+00:00,transformer,,Temperature,C,13.8
751733,Linden Lea - Hereford,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
751733,Linden Lea - Hereford,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
751733,Linden Lea - Hereford,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
751733,Linden Lea - Hereford,2023-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
751733,Linden Lea - Hereford,2023-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
751733,Linden Lea - Hereford,2023-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
751733,Linden Lea - Hereford,2023-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.16
751733,Linden Lea - Hereford,2023-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
751733,Linden Lea - Hereford,2023-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
751733,Linden Lea - Hereford,2023-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
751733,Linden Lea - Hereford,2023-03-10T20:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
751733,Linden Lea - Hereford,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
751733,Linden Lea - Hereford,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
751733,Linden Lea - Hereford,2023-03-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
751733,Linden Lea - Hereford,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
751733,Linden Lea - Hereford,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-03-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-10T19:50:00.000+00:00,transformer,,Temperature,C,13.9
751733,Linden Lea - Hereford,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
751733,Linden Lea - Hereford,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
751733,Linden Lea - Hereford,2023-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
751733,Linden Lea - Hereford,2023-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
751733,Linden Lea - Hereford,2023-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.59
751733,Linden Lea - Hereford,2023-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
751733,Linden Lea - Hereford,2023-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
751733,Linden Lea - Hereford,2023-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
751733,Linden Lea - Hereford,2023-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-03-10T19:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
751733,Linden Lea - Hereford,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
751733,Linden Lea - Hereford,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
751733,Linden Lea - Hereford,2023-03-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
751733,Linden Lea - Hereford,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
751733,Linden Lea - Hereford,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
751733,Linden Lea - Hereford,2023-03-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-10T19:40:00.000+00:00,transformer,,Temperature,C,13.9
751733,Linden Lea - Hereford,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
751733,Linden Lea - Hereford,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
751733,Linden Lea - Hereford,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
751733,Linden Lea - Hereford,2023-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
751733,Linden Lea - Hereford,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.2
751733,Linden Lea - Hereford,2023-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
751733,Linden Lea - Hereford,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
751733,Linden Lea - Hereford,2023-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
751733,Linden Lea - Hereford,2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
751733,Linden Lea - Hereford,2023-03-10T19:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
751733,Linden Lea - Hereford,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
751733,Linden Lea - Hereford,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
751733,Linden Lea - Hereford,2023-03-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
751733,Linden Lea - Hereford,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
751733,Linden Lea - Hereford,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
751733,Linden Lea - Hereford,2023-03-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-03-10T19:30:00.000+00:00,transformer,,Temperature,C,13.9
751733,Linden Lea - Hereford,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
751733,Linden Lea - Hereford,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
751733,Linden Lea - Hereford,2023-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
751733,Linden Lea - Hereford,2023-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
751733,Linden Lea - Hereford,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
751733,Linden Lea - Hereford,2023-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.24
751733,Linden Lea - Hereford,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
751733,Linden Lea - Hereford,2023-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
751733,Linden Lea - Hereford,2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
751733,Linden Lea - Hereford,2023-03-10T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
751733,Linden Lea - Hereford,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
751733,Linden Lea - Hereford,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
751733,Linden Lea - Hereford,2023-03-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
751733,Linden Lea - Hereford,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
751733,Linden Lea - Hereford,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
751733,Linden Lea - Hereford,2023-03-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-03-10T19:20:00.000+00:00,transformer,,Temperature,C,13.9
751733,Linden Lea - Hereford,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
751733,Linden Lea - Hereford,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
751733,Linden Lea - Hereford,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
751733,Linden Lea - Hereford,2023-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.75
751733,Linden Lea - Hereford,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
751733,Linden Lea - Hereford,2023-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.67
751733,Linden Lea - Hereford,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
751733,Linden Lea - Hereford,2023-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
751733,Linden Lea - Hereford,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
751733,Linden Lea - Hereford,2023-03-10T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
751733,Linden Lea - Hereford,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
751733,Linden Lea - Hereford,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
751733,Linden Lea - Hereford,2023-03-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
751733,Linden Lea - Hereford,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
751733,Linden Lea - Hereford,2023-03-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-03-10T19:10:00.000+00:00,transformer,,Temperature,C,13.9
751733,Linden Lea - Hereford,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
751733,Linden Lea - Hereford,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
751733,Linden Lea - Hereford,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.11
751733,Linden Lea - Hereford,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
751733,Linden Lea - Hereford,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.08
751733,Linden Lea - Hereford,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
751733,Linden Lea - Hereford,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
751733,Linden Lea - Hereford,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
751733,Linden Lea - Hereford,2023-03-10T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
751733,Linden Lea - Hereford,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
751733,Linden Lea - Hereford,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
751733,Linden Lea - Hereford,2023-03-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
751733,Linden Lea - Hereford,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
751733,Linden Lea - Hereford,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
751733,Linden Lea - Hereford,2023-03-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-03-10T19:00:00.000+00:00,transformer,,Temperature,C,13.9
751733,Linden Lea - Hereford,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
751733,Linden Lea - Hereford,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
751733,Linden Lea - Hereford,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
751733,Linden Lea - Hereford,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
751733,Linden Lea - Hereford,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
751733,Linden Lea - Hereford,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.12
751733,Linden Lea - Hereford,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
751733,Linden Lea - Hereford,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
751733,Linden Lea - Hereford,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
751733,Linden Lea - Hereford,2023-03-10T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
751733,Linden Lea - Hereford,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
751733,Linden Lea - Hereford,2023-03-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
751733,Linden Lea - Hereford,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
751733,Linden Lea - Hereford,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
751733,Linden Lea - Hereford,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
751733,Linden Lea - Hereford,2023-03-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-03-10T18:50:00.000+00:00,transformer,,Temperature,C,13.9
751733,Linden Lea - Hereford,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
751733,Linden Lea - Hereford,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
751733,Linden Lea - Hereford,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
751733,Linden Lea - Hereford,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.51
751733,Linden Lea - Hereford,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
751733,Linden Lea - Hereford,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.57
751733,Linden Lea - Hereford,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
751733,Linden Lea - Hereford,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
751733,Linden Lea - Hereford,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
751733,Linden Lea - Hereford,2023-03-10T18:50:00.000+00:00,device,,,,0.006999999999999999
