Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
751733,Linden Lea - Hereford,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
751733,Linden Lea - Hereford,2023-03-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
751733,Linden Lea - Hereford,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
751733,Linden Lea - Hereford,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
751733,Linden Lea - Hereford,2023-03-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-03-10T18:40:00.000+00:00,transformer,,Temperature,C,14.0
751733,Linden Lea - Hereford,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
751733,Linden Lea - Hereford,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
751733,Linden Lea - Hereford,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
751733,Linden Lea - Hereford,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.06
751733,Linden Lea - Hereford,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.79
751733,Linden Lea - Hereford,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.03
751733,Linden Lea - Hereford,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
751733,Linden Lea - Hereford,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
751733,Linden Lea - Hereford,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
751733,Linden Lea - Hereford,2023-03-10T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
751733,Linden Lea - Hereford,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
751733,Linden Lea - Hereford,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
751733,Linden Lea - Hereford,2023-03-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
751733,Linden Lea - Hereford,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
751733,Linden Lea - Hereford,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
751733,Linden Lea - Hereford,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
751733,Linden Lea - Hereford,2023-03-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-03-10T18:30:00.000+00:00,transformer,,Temperature,C,14.0
751733,Linden Lea - Hereford,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
751733,Linden Lea - Hereford,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
751733,Linden Lea - Hereford,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.57
751733,Linden Lea - Hereford,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.65
751733,Linden Lea - Hereford,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.95
751733,Linden Lea - Hereford,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
751733,Linden Lea - Hereford,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
751733,Linden Lea - Hereford,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
751733,Linden Lea - Hereford,2023-03-10T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
751733,Linden Lea - Hereford,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
751733,Linden Lea - Hereford,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
751733,Linden Lea - Hereford,2023-03-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
751733,Linden Lea - Hereford,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
751733,Linden Lea - Hereford,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
751733,Linden Lea - Hereford,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
751733,Linden Lea - Hereford,2023-03-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
751733,Linden Lea - Hereford,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-10T18:20:00.000+00:00,transformer,,Temperature,C,14.1
751733,Linden Lea - Hereford,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
751733,Linden Lea - Hereford,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
751733,Linden Lea - Hereford,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
751733,Linden Lea - Hereford,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.38
751733,Linden Lea - Hereford,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.55
751733,Linden Lea - Hereford,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.64
751733,Linden Lea - Hereford,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
751733,Linden Lea - Hereford,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
751733,Linden Lea - Hereford,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
751733,Linden Lea - Hereford,2023-03-10T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
751733,Linden Lea - Hereford,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.62
751733,Linden Lea - Hereford,2023-03-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
751733,Linden Lea - Hereford,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
751733,Linden Lea - Hereford,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
751733,Linden Lea - Hereford,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
751733,Linden Lea - Hereford,2023-03-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-10T18:10:00.000+00:00,transformer,,Temperature,C,14.1
751733,Linden Lea - Hereford,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
751733,Linden Lea - Hereford,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
751733,Linden Lea - Hereford,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
751733,Linden Lea - Hereford,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
751733,Linden Lea - Hereford,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.93
751733,Linden Lea - Hereford,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
751733,Linden Lea - Hereford,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.07
751733,Linden Lea - Hereford,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
751733,Linden Lea - Hereford,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
751733,Linden Lea - Hereford,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
751733,Linden Lea - Hereford,2023-03-10T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
751733,Linden Lea - Hereford,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
751733,Linden Lea - Hereford,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.88
751733,Linden Lea - Hereford,2023-03-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
751733,Linden Lea - Hereford,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
751733,Linden Lea - Hereford,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
751733,Linden Lea - Hereford,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
751733,Linden Lea - Hereford,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-03-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-10T18:00:00.000+00:00,transformer,,Temperature,C,14.2
751733,Linden Lea - Hereford,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
751733,Linden Lea - Hereford,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
751733,Linden Lea - Hereford,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
751733,Linden Lea - Hereford,2023-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
751733,Linden Lea - Hereford,2023-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.86
751733,Linden Lea - Hereford,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
751733,Linden Lea - Hereford,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.77
751733,Linden Lea - Hereford,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
751733,Linden Lea - Hereford,2023-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
751733,Linden Lea - Hereford,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
751733,Linden Lea - Hereford,2023-03-10T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
751733,Linden Lea - Hereford,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
751733,Linden Lea - Hereford,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.16
751733,Linden Lea - Hereford,2023-03-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
751733,Linden Lea - Hereford,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
751733,Linden Lea - Hereford,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
751733,Linden Lea - Hereford,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-03-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-03-10T17:50:00.000+00:00,transformer,,Temperature,C,14.3
751733,Linden Lea - Hereford,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
751733,Linden Lea - Hereford,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
751733,Linden Lea - Hereford,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
751733,Linden Lea - Hereford,2023-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
751733,Linden Lea - Hereford,2023-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.3
751733,Linden Lea - Hereford,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
751733,Linden Lea - Hereford,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.9
751733,Linden Lea - Hereford,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
751733,Linden Lea - Hereford,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
751733,Linden Lea - Hereford,2023-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
751733,Linden Lea - Hereford,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
751733,Linden Lea - Hereford,2023-03-10T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
751733,Linden Lea - Hereford,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
751733,Linden Lea - Hereford,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
751733,Linden Lea - Hereford,2023-03-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
751733,Linden Lea - Hereford,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
751733,Linden Lea - Hereford,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
751733,Linden Lea - Hereford,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-03-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
751733,Linden Lea - Hereford,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-10T17:40:00.000+00:00,transformer,,Temperature,C,14.3
751733,Linden Lea - Hereford,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
751733,Linden Lea - Hereford,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
751733,Linden Lea - Hereford,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
751733,Linden Lea - Hereford,2023-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
751733,Linden Lea - Hereford,2023-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
751733,Linden Lea - Hereford,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.71
751733,Linden Lea - Hereford,2023-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.37
751733,Linden Lea - Hereford,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
751733,Linden Lea - Hereford,2023-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
751733,Linden Lea - Hereford,2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
751733,Linden Lea - Hereford,2023-03-10T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
751733,Linden Lea - Hereford,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
751733,Linden Lea - Hereford,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
751733,Linden Lea - Hereford,2023-03-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
751733,Linden Lea - Hereford,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.01
751733,Linden Lea - Hereford,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
751733,Linden Lea - Hereford,2023-03-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
751733,Linden Lea - Hereford,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-03-10T17:30:00.000+00:00,transformer,,Temperature,C,14.3
751733,Linden Lea - Hereford,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
751733,Linden Lea - Hereford,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
751733,Linden Lea - Hereford,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
751733,Linden Lea - Hereford,2023-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
751733,Linden Lea - Hereford,2023-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
751733,Linden Lea - Hereford,2023-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.09
751733,Linden Lea - Hereford,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.69
751733,Linden Lea - Hereford,2023-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.87
751733,Linden Lea - Hereford,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
751733,Linden Lea - Hereford,2023-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
751733,Linden Lea - Hereford,2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
751733,Linden Lea - Hereford,2023-03-10T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
751733,Linden Lea - Hereford,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
751733,Linden Lea - Hereford,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
751733,Linden Lea - Hereford,2023-03-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
751733,Linden Lea - Hereford,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
751733,Linden Lea - Hereford,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
751733,Linden Lea - Hereford,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
751733,Linden Lea - Hereford,2023-03-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
751733,Linden Lea - Hereford,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-03-10T17:20:00.000+00:00,transformer,,Temperature,C,14.4
751733,Linden Lea - Hereford,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
751733,Linden Lea - Hereford,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
751733,Linden Lea - Hereford,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
751733,Linden Lea - Hereford,2023-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
751733,Linden Lea - Hereford,2023-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
751733,Linden Lea - Hereford,2023-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.68
751733,Linden Lea - Hereford,2023-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.09
751733,Linden Lea - Hereford,2023-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
751733,Linden Lea - Hereford,2023-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
751733,Linden Lea - Hereford,2023-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
751733,Linden Lea - Hereford,2023-03-10T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.23
751733,Linden Lea - Hereford,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
751733,Linden Lea - Hereford,2023-03-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
751733,Linden Lea - Hereford,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
751733,Linden Lea - Hereford,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
751733,Linden Lea - Hereford,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
751733,Linden Lea - Hereford,2023-03-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-10T17:10:00.000+00:00,transformer,,Temperature,C,14.4
751733,Linden Lea - Hereford,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
751733,Linden Lea - Hereford,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
751733,Linden Lea - Hereford,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
751733,Linden Lea - Hereford,2023-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
751733,Linden Lea - Hereford,2023-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.26
751733,Linden Lea - Hereford,2023-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
751733,Linden Lea - Hereford,2023-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.49
751733,Linden Lea - Hereford,2023-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
751733,Linden Lea - Hereford,2023-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
751733,Linden Lea - Hereford,2023-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
751733,Linden Lea - Hereford,2023-03-10T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
751733,Linden Lea - Hereford,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
751733,Linden Lea - Hereford,2023-03-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
751733,Linden Lea - Hereford,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-03-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-10T17:00:00.000+00:00,transformer,,Temperature,C,14.5
751733,Linden Lea - Hereford,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
751733,Linden Lea - Hereford,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
751733,Linden Lea - Hereford,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
751733,Linden Lea - Hereford,2023-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
751733,Linden Lea - Hereford,2023-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
751733,Linden Lea - Hereford,2023-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
751733,Linden Lea - Hereford,2023-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
751733,Linden Lea - Hereford,2023-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
751733,Linden Lea - Hereford,2023-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
751733,Linden Lea - Hereford,2023-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
751733,Linden Lea - Hereford,2023-03-10T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
751733,Linden Lea - Hereford,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
751733,Linden Lea - Hereford,2023-03-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
751733,Linden Lea - Hereford,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-03-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-10T16:50:00.000+00:00,transformer,,Temperature,C,14.6
751733,Linden Lea - Hereford,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
751733,Linden Lea - Hereford,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
751733,Linden Lea - Hereford,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
751733,Linden Lea - Hereford,2023-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
751733,Linden Lea - Hereford,2023-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
751733,Linden Lea - Hereford,2023-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
751733,Linden Lea - Hereford,2023-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
751733,Linden Lea - Hereford,2023-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
751733,Linden Lea - Hereford,2023-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-03-10T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
751733,Linden Lea - Hereford,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
751733,Linden Lea - Hereford,2023-03-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
751733,Linden Lea - Hereford,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
751733,Linden Lea - Hereford,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
751733,Linden Lea - Hereford,2023-03-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-10T16:40:00.000+00:00,transformer,,Temperature,C,14.6
751733,Linden Lea - Hereford,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
751733,Linden Lea - Hereford,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
751733,Linden Lea - Hereford,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
751733,Linden Lea - Hereford,2023-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
751733,Linden Lea - Hereford,2023-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
751733,Linden Lea - Hereford,2023-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
751733,Linden Lea - Hereford,2023-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-03-10T16:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
751733,Linden Lea - Hereford,2023-03-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
