Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
751733,Linden Lea - Hereford,2023-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
751733,Linden Lea - Hereford,2023-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
751733,Linden Lea - Hereford,2023-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.93
751733,Linden Lea - Hereford,2023-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-03-10T14:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.2
751733,Linden Lea - Hereford,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
751733,Linden Lea - Hereford,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-03-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
751733,Linden Lea - Hereford,2023-03-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-10T14:10:00.000+00:00,transformer,,Temperature,C,15.1
751733,Linden Lea - Hereford,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
751733,Linden Lea - Hereford,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
751733,Linden Lea - Hereford,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
751733,Linden Lea - Hereford,2023-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
751733,Linden Lea - Hereford,2023-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
751733,Linden Lea - Hereford,2023-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-10T14:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
751733,Linden Lea - Hereford,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
751733,Linden Lea - Hereford,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
751733,Linden Lea - Hereford,2023-03-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
751733,Linden Lea - Hereford,2023-03-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-03-10T14:00:00.000+00:00,transformer,,Temperature,C,14.8
751733,Linden Lea - Hereford,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
751733,Linden Lea - Hereford,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
751733,Linden Lea - Hereford,2023-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.13
751733,Linden Lea - Hereford,2023-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
751733,Linden Lea - Hereford,2023-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-03-10T14:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
751733,Linden Lea - Hereford,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-03-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
751733,Linden Lea - Hereford,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
751733,Linden Lea - Hereford,2023-03-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-10T13:50:00.000+00:00,transformer,,Temperature,C,14.7
751733,Linden Lea - Hereford,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
751733,Linden Lea - Hereford,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
751733,Linden Lea - Hereford,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
751733,Linden Lea - Hereford,2023-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
751733,Linden Lea - Hereford,2023-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-03-10T13:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
751733,Linden Lea - Hereford,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
751733,Linden Lea - Hereford,2023-03-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
751733,Linden Lea - Hereford,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
751733,Linden Lea - Hereford,2023-03-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-10T13:40:00.000+00:00,transformer,,Temperature,C,14.6
751733,Linden Lea - Hereford,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
751733,Linden Lea - Hereford,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
751733,Linden Lea - Hereford,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
751733,Linden Lea - Hereford,2023-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
751733,Linden Lea - Hereford,2023-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-10T13:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
751733,Linden Lea - Hereford,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-03-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
751733,Linden Lea - Hereford,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
751733,Linden Lea - Hereford,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-03-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-03-10T13:30:00.000+00:00,transformer,,Temperature,C,14.7
751733,Linden Lea - Hereford,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
751733,Linden Lea - Hereford,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
751733,Linden Lea - Hereford,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
751733,Linden Lea - Hereford,2023-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
751733,Linden Lea - Hereford,2023-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
751733,Linden Lea - Hereford,2023-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
751733,Linden Lea - Hereford,2023-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-03-10T13:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
751733,Linden Lea - Hereford,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
751733,Linden Lea - Hereford,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-03-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
751733,Linden Lea - Hereford,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
751733,Linden Lea - Hereford,2023-03-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-10T13:20:00.000+00:00,transformer,,Temperature,C,14.8
751733,Linden Lea - Hereford,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
751733,Linden Lea - Hereford,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
751733,Linden Lea - Hereford,2023-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.1
751733,Linden Lea - Hereford,2023-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
751733,Linden Lea - Hereford,2023-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.97
751733,Linden Lea - Hereford,2023-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-03-10T13:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
751733,Linden Lea - Hereford,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
751733,Linden Lea - Hereford,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
751733,Linden Lea - Hereford,2023-03-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
751733,Linden Lea - Hereford,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-03-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-10T13:10:00.000+00:00,transformer,,Temperature,C,14.8
751733,Linden Lea - Hereford,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
751733,Linden Lea - Hereford,2023-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
751733,Linden Lea - Hereford,2023-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
751733,Linden Lea - Hereford,2023-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.8
751733,Linden Lea - Hereford,2023-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-03-10T13:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
751733,Linden Lea - Hereford,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
751733,Linden Lea - Hereford,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
751733,Linden Lea - Hereford,2023-03-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
751733,Linden Lea - Hereford,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
751733,Linden Lea - Hereford,2023-03-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-10T13:00:00.000+00:00,transformer,,Temperature,C,14.7
751733,Linden Lea - Hereford,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
751733,Linden Lea - Hereford,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
751733,Linden Lea - Hereford,2023-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
751733,Linden Lea - Hereford,2023-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
751733,Linden Lea - Hereford,2023-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
751733,Linden Lea - Hereford,2023-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-03-10T13:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
751733,Linden Lea - Hereford,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
751733,Linden Lea - Hereford,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-03-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
751733,Linden Lea - Hereford,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
751733,Linden Lea - Hereford,2023-03-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-10T12:50:00.000+00:00,transformer,,Temperature,C,14.3
751733,Linden Lea - Hereford,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
751733,Linden Lea - Hereford,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
751733,Linden Lea - Hereford,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
751733,Linden Lea - Hereford,2023-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
751733,Linden Lea - Hereford,2023-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
751733,Linden Lea - Hereford,2023-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-03-10T12:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
751733,Linden Lea - Hereford,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
751733,Linden Lea - Hereford,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
751733,Linden Lea - Hereford,2023-03-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
751733,Linden Lea - Hereford,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
751733,Linden Lea - Hereford,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
751733,Linden Lea - Hereford,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
751733,Linden Lea - Hereford,2023-03-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-10T12:40:00.000+00:00,transformer,,Temperature,C,14.3
751733,Linden Lea - Hereford,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
751733,Linden Lea - Hereford,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
751733,Linden Lea - Hereford,2023-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.31
751733,Linden Lea - Hereford,2023-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
751733,Linden Lea - Hereford,2023-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-03-10T12:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
751733,Linden Lea - Hereford,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-03-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
751733,Linden Lea - Hereford,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
751733,Linden Lea - Hereford,2023-03-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
751733,Linden Lea - Hereford,2023-03-10T12:30:00.000+00:00,transformer,,Temperature,C,14.5
751733,Linden Lea - Hereford,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
751733,Linden Lea - Hereford,2023-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
751733,Linden Lea - Hereford,2023-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
751733,Linden Lea - Hereford,2023-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-03-10T12:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
751733,Linden Lea - Hereford,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-03-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-03-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-10T12:20:00.000+00:00,transformer,,Temperature,C,14.5
751733,Linden Lea - Hereford,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
751733,Linden Lea - Hereford,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
751733,Linden Lea - Hereford,2023-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.75
751733,Linden Lea - Hereford,2023-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
751733,Linden Lea - Hereford,2023-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-03-10T12:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.5
751733,Linden Lea - Hereford,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
751733,Linden Lea - Hereford,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-03-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
751733,Linden Lea - Hereford,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-03-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-10T12:10:00.000+00:00,transformer,,Temperature,C,14.1
751733,Linden Lea - Hereford,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
751733,Linden Lea - Hereford,2023-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
751733,Linden Lea - Hereford,2023-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-03-10T12:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
