Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
751733,Linden Lea - Hereford,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
751733,Linden Lea - Hereford,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
751733,Linden Lea - Hereford,2023-03-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
751733,Linden Lea - Hereford,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
751733,Linden Lea - Hereford,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
751733,Linden Lea - Hereford,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-03-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-10T12:00:00.000+00:00,transformer,,Temperature,C,13.8
751733,Linden Lea - Hereford,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
751733,Linden Lea - Hereford,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
751733,Linden Lea - Hereford,2023-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.29
751733,Linden Lea - Hereford,2023-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.26
751733,Linden Lea - Hereford,2023-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
751733,Linden Lea - Hereford,2023-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-03-10T12:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.72
751733,Linden Lea - Hereford,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
751733,Linden Lea - Hereford,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
751733,Linden Lea - Hereford,2023-03-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
751733,Linden Lea - Hereford,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
751733,Linden Lea - Hereford,2023-03-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-10T11:50:00.000+00:00,transformer,,Temperature,C,13.5
751733,Linden Lea - Hereford,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
751733,Linden Lea - Hereford,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
751733,Linden Lea - Hereford,2023-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.14
751733,Linden Lea - Hereford,2023-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.17
751733,Linden Lea - Hereford,2023-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-03-10T11:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.68
751733,Linden Lea - Hereford,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
751733,Linden Lea - Hereford,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-03-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
751733,Linden Lea - Hereford,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
751733,Linden Lea - Hereford,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
751733,Linden Lea - Hereford,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
751733,Linden Lea - Hereford,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
751733,Linden Lea - Hereford,2023-03-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-03-10T11:40:00.000+00:00,transformer,,Temperature,C,13.1
751733,Linden Lea - Hereford,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
751733,Linden Lea - Hereford,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
751733,Linden Lea - Hereford,2023-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
751733,Linden Lea - Hereford,2023-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
751733,Linden Lea - Hereford,2023-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
751733,Linden Lea - Hereford,2023-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
751733,Linden Lea - Hereford,2023-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-03-10T11:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.77
751733,Linden Lea - Hereford,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
751733,Linden Lea - Hereford,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
751733,Linden Lea - Hereford,2023-03-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
751733,Linden Lea - Hereford,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
751733,Linden Lea - Hereford,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
751733,Linden Lea - Hereford,2023-03-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-10T11:30:00.000+00:00,transformer,,Temperature,C,12.7
751733,Linden Lea - Hereford,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
751733,Linden Lea - Hereford,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
751733,Linden Lea - Hereford,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
751733,Linden Lea - Hereford,2023-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
751733,Linden Lea - Hereford,2023-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
751733,Linden Lea - Hereford,2023-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
751733,Linden Lea - Hereford,2023-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-03-10T11:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
751733,Linden Lea - Hereford,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
751733,Linden Lea - Hereford,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
751733,Linden Lea - Hereford,2023-03-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
751733,Linden Lea - Hereford,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
751733,Linden Lea - Hereford,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
751733,Linden Lea - Hereford,2023-03-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-10T11:20:00.000+00:00,transformer,,Temperature,C,12.5
751733,Linden Lea - Hereford,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
751733,Linden Lea - Hereford,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
751733,Linden Lea - Hereford,2023-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
751733,Linden Lea - Hereford,2023-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.77
751733,Linden Lea - Hereford,2023-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-03-10T11:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
751733,Linden Lea - Hereford,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
751733,Linden Lea - Hereford,2023-03-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
751733,Linden Lea - Hereford,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
751733,Linden Lea - Hereford,2023-03-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-03-10T11:10:00.000+00:00,transformer,,Temperature,C,12.3
751733,Linden Lea - Hereford,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
751733,Linden Lea - Hereford,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
751733,Linden Lea - Hereford,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
751733,Linden Lea - Hereford,2023-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
751733,Linden Lea - Hereford,2023-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
751733,Linden Lea - Hereford,2023-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-03-10T11:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
751733,Linden Lea - Hereford,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-03-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
751733,Linden Lea - Hereford,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
751733,Linden Lea - Hereford,2023-03-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-10T11:00:00.000+00:00,transformer,,Temperature,C,12.2
751733,Linden Lea - Hereford,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
751733,Linden Lea - Hereford,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
751733,Linden Lea - Hereford,2023-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
751733,Linden Lea - Hereford,2023-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.15
751733,Linden Lea - Hereford,2023-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.14
751733,Linden Lea - Hereford,2023-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-10T11:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
751733,Linden Lea - Hereford,2023-03-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
751733,Linden Lea - Hereford,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
751733,Linden Lea - Hereford,2023-03-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-10T10:50:00.000+00:00,transformer,,Temperature,C,12.1
751733,Linden Lea - Hereford,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
751733,Linden Lea - Hereford,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
751733,Linden Lea - Hereford,2023-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
751733,Linden Lea - Hereford,2023-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
751733,Linden Lea - Hereford,2023-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
751733,Linden Lea - Hereford,2023-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.1
751733,Linden Lea - Hereford,2023-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
751733,Linden Lea - Hereford,2023-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-03-10T10:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
751733,Linden Lea - Hereford,2023-03-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
751733,Linden Lea - Hereford,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.27
751733,Linden Lea - Hereford,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-03-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
751733,Linden Lea - Hereford,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-10T10:40:00.000+00:00,transformer,,Temperature,C,12.1
751733,Linden Lea - Hereford,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
751733,Linden Lea - Hereford,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
751733,Linden Lea - Hereford,2023-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
751733,Linden Lea - Hereford,2023-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.29
751733,Linden Lea - Hereford,2023-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.61
751733,Linden Lea - Hereford,2023-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
751733,Linden Lea - Hereford,2023-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
751733,Linden Lea - Hereford,2023-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-03-10T10:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
751733,Linden Lea - Hereford,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-03-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.58
751733,Linden Lea - Hereford,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-03-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
751733,Linden Lea - Hereford,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-10T10:30:00.000+00:00,transformer,,Temperature,C,11.9
751733,Linden Lea - Hereford,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
751733,Linden Lea - Hereford,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
751733,Linden Lea - Hereford,2023-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
751733,Linden Lea - Hereford,2023-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.04
751733,Linden Lea - Hereford,2023-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
751733,Linden Lea - Hereford,2023-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
751733,Linden Lea - Hereford,2023-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-03-10T10:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
751733,Linden Lea - Hereford,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
751733,Linden Lea - Hereford,2023-03-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
751733,Linden Lea - Hereford,2023-03-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-10T10:20:00.000+00:00,transformer,,Temperature,C,11.9
751733,Linden Lea - Hereford,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
751733,Linden Lea - Hereford,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
751733,Linden Lea - Hereford,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
751733,Linden Lea - Hereford,2023-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
751733,Linden Lea - Hereford,2023-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
751733,Linden Lea - Hereford,2023-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.65
751733,Linden Lea - Hereford,2023-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-03-10T10:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
751733,Linden Lea - Hereford,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
751733,Linden Lea - Hereford,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
751733,Linden Lea - Hereford,2023-03-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-03-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-03-10T10:10:00.000+00:00,transformer,,Temperature,C,11.6
751733,Linden Lea - Hereford,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
751733,Linden Lea - Hereford,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
751733,Linden Lea - Hereford,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
751733,Linden Lea - Hereford,2023-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
751733,Linden Lea - Hereford,2023-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
751733,Linden Lea - Hereford,2023-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
751733,Linden Lea - Hereford,2023-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
751733,Linden Lea - Hereford,2023-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-03-10T10:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
751733,Linden Lea - Hereford,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
751733,Linden Lea - Hereford,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-03-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
751733,Linden Lea - Hereford,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
751733,Linden Lea - Hereford,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
751733,Linden Lea - Hereford,2023-03-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-03-10T10:00:00.000+00:00,transformer,,Temperature,C,11.4
751733,Linden Lea - Hereford,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
751733,Linden Lea - Hereford,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
751733,Linden Lea - Hereford,2023-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
751733,Linden Lea - Hereford,2023-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
751733,Linden Lea - Hereford,2023-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
751733,Linden Lea - Hereford,2023-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
751733,Linden Lea - Hereford,2023-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-03-10T10:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
751733,Linden Lea - Hereford,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
751733,Linden Lea - Hereford,2023-03-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
