Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
751733,Linden Lea - Hereford,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-03-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-10T09:50:00.000+00:00,transformer,,Temperature,C,11.1
751733,Linden Lea - Hereford,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
751733,Linden Lea - Hereford,2023-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
751733,Linden Lea - Hereford,2023-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
751733,Linden Lea - Hereford,2023-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.31
751733,Linden Lea - Hereford,2023-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
751733,Linden Lea - Hereford,2023-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-10T09:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
751733,Linden Lea - Hereford,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
751733,Linden Lea - Hereford,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
751733,Linden Lea - Hereford,2023-03-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
751733,Linden Lea - Hereford,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
751733,Linden Lea - Hereford,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
751733,Linden Lea - Hereford,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-03-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-10T09:40:00.000+00:00,transformer,,Temperature,C,10.8
751733,Linden Lea - Hereford,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
751733,Linden Lea - Hereford,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
751733,Linden Lea - Hereford,2023-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
751733,Linden Lea - Hereford,2023-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
751733,Linden Lea - Hereford,2023-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-10T09:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
751733,Linden Lea - Hereford,2023-03-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
751733,Linden Lea - Hereford,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-03-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-10T09:30:00.000+00:00,transformer,,Temperature,C,10.4
751733,Linden Lea - Hereford,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
751733,Linden Lea - Hereford,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
751733,Linden Lea - Hereford,2023-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
751733,Linden Lea - Hereford,2023-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
751733,Linden Lea - Hereford,2023-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
751733,Linden Lea - Hereford,2023-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-03-10T09:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
751733,Linden Lea - Hereford,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
751733,Linden Lea - Hereford,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
751733,Linden Lea - Hereford,2023-03-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
751733,Linden Lea - Hereford,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-03-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-10T09:20:00.000+00:00,transformer,,Temperature,C,10.0
751733,Linden Lea - Hereford,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
751733,Linden Lea - Hereford,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
751733,Linden Lea - Hereford,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
751733,Linden Lea - Hereford,2023-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
751733,Linden Lea - Hereford,2023-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
751733,Linden Lea - Hereford,2023-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
751733,Linden Lea - Hereford,2023-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
751733,Linden Lea - Hereford,2023-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-03-10T09:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
751733,Linden Lea - Hereford,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
751733,Linden Lea - Hereford,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-03-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
751733,Linden Lea - Hereford,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
751733,Linden Lea - Hereford,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
751733,Linden Lea - Hereford,2023-03-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-03-10T09:10:00.000+00:00,transformer,,Temperature,C,9.9
751733,Linden Lea - Hereford,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
751733,Linden Lea - Hereford,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
751733,Linden Lea - Hereford,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
751733,Linden Lea - Hereford,2023-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
751733,Linden Lea - Hereford,2023-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
751733,Linden Lea - Hereford,2023-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
751733,Linden Lea - Hereford,2023-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
751733,Linden Lea - Hereford,2023-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-03-10T09:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
751733,Linden Lea - Hereford,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-03-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
751733,Linden Lea - Hereford,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-03-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-10T09:00:00.000+00:00,transformer,,Temperature,C,9.9
751733,Linden Lea - Hereford,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
751733,Linden Lea - Hereford,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
751733,Linden Lea - Hereford,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
751733,Linden Lea - Hereford,2023-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
751733,Linden Lea - Hereford,2023-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
751733,Linden Lea - Hereford,2023-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
751733,Linden Lea - Hereford,2023-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
751733,Linden Lea - Hereford,2023-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-03-10T09:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
751733,Linden Lea - Hereford,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-03-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
751733,Linden Lea - Hereford,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.07
751733,Linden Lea - Hereford,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
751733,Linden Lea - Hereford,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.71
751733,Linden Lea - Hereford,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
751733,Linden Lea - Hereford,2023-03-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
751733,Linden Lea - Hereford,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
751733,Linden Lea - Hereford,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-03-10T08:50:00.000+00:00,transformer,,Temperature,C,9.8
751733,Linden Lea - Hereford,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
751733,Linden Lea - Hereford,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
751733,Linden Lea - Hereford,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
751733,Linden Lea - Hereford,2023-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
751733,Linden Lea - Hereford,2023-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.44
751733,Linden Lea - Hereford,2023-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
751733,Linden Lea - Hereford,2023-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
751733,Linden Lea - Hereford,2023-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
751733,Linden Lea - Hereford,2023-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
751733,Linden Lea - Hereford,2023-03-10T08:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
751733,Linden Lea - Hereford,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
751733,Linden Lea - Hereford,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-03-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
751733,Linden Lea - Hereford,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
751733,Linden Lea - Hereford,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
751733,Linden Lea - Hereford,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-03-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-03-10T08:40:00.000+00:00,transformer,,Temperature,C,9.6
751733,Linden Lea - Hereford,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
751733,Linden Lea - Hereford,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
751733,Linden Lea - Hereford,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
751733,Linden Lea - Hereford,2023-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
751733,Linden Lea - Hereford,2023-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.68
751733,Linden Lea - Hereford,2023-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
751733,Linden Lea - Hereford,2023-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
751733,Linden Lea - Hereford,2023-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-03-10T08:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
751733,Linden Lea - Hereford,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
751733,Linden Lea - Hereford,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
751733,Linden Lea - Hereford,2023-03-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
751733,Linden Lea - Hereford,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
751733,Linden Lea - Hereford,2023-03-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-10T08:30:00.000+00:00,transformer,,Temperature,C,9.5
751733,Linden Lea - Hereford,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
751733,Linden Lea - Hereford,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
751733,Linden Lea - Hereford,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
751733,Linden Lea - Hereford,2023-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
751733,Linden Lea - Hereford,2023-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
751733,Linden Lea - Hereford,2023-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.05
751733,Linden Lea - Hereford,2023-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-10T08:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
751733,Linden Lea - Hereford,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-03-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.73
751733,Linden Lea - Hereford,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
751733,Linden Lea - Hereford,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
751733,Linden Lea - Hereford,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-03-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-10T08:20:00.000+00:00,transformer,,Temperature,C,9.3
751733,Linden Lea - Hereford,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
751733,Linden Lea - Hereford,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
751733,Linden Lea - Hereford,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
751733,Linden Lea - Hereford,2023-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
751733,Linden Lea - Hereford,2023-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
751733,Linden Lea - Hereford,2023-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.72
751733,Linden Lea - Hereford,2023-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
751733,Linden Lea - Hereford,2023-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-03-10T08:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
751733,Linden Lea - Hereford,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
751733,Linden Lea - Hereford,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
751733,Linden Lea - Hereford,2023-03-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
751733,Linden Lea - Hereford,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
751733,Linden Lea - Hereford,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
751733,Linden Lea - Hereford,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-03-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-10T08:10:00.000+00:00,transformer,,Temperature,C,9.1
751733,Linden Lea - Hereford,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
751733,Linden Lea - Hereford,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
751733,Linden Lea - Hereford,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
751733,Linden Lea - Hereford,2023-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.91
751733,Linden Lea - Hereford,2023-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
751733,Linden Lea - Hereford,2023-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
751733,Linden Lea - Hereford,2023-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
751733,Linden Lea - Hereford,2023-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
751733,Linden Lea - Hereford,2023-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-10T08:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
751733,Linden Lea - Hereford,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
751733,Linden Lea - Hereford,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
751733,Linden Lea - Hereford,2023-03-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
751733,Linden Lea - Hereford,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
751733,Linden Lea - Hereford,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
751733,Linden Lea - Hereford,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
751733,Linden Lea - Hereford,2023-03-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-10T08:00:00.000+00:00,transformer,,Temperature,C,9.1
751733,Linden Lea - Hereford,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
751733,Linden Lea - Hereford,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
751733,Linden Lea - Hereford,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
751733,Linden Lea - Hereford,2023-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
751733,Linden Lea - Hereford,2023-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.79
751733,Linden Lea - Hereford,2023-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
751733,Linden Lea - Hereford,2023-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
751733,Linden Lea - Hereford,2023-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
751733,Linden Lea - Hereford,2023-03-10T08:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
751733,Linden Lea - Hereford,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
751733,Linden Lea - Hereford,2023-03-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
751733,Linden Lea - Hereford,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
751733,Linden Lea - Hereford,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
751733,Linden Lea - Hereford,2023-03-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-03-10T07:50:00.000+00:00,transformer,,Temperature,C,9.1
751733,Linden Lea - Hereford,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
751733,Linden Lea - Hereford,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
751733,Linden Lea - Hereford,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
751733,Linden Lea - Hereford,2023-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.65
751733,Linden Lea - Hereford,2023-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
751733,Linden Lea - Hereford,2023-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.74
751733,Linden Lea - Hereford,2023-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
751733,Linden Lea - Hereford,2023-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
751733,Linden Lea - Hereford,2023-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
751733,Linden Lea - Hereford,2023-03-10T07:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
751733,Linden Lea - Hereford,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
751733,Linden Lea - Hereford,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
751733,Linden Lea - Hereford,2023-03-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
751733,Linden Lea - Hereford,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
751733,Linden Lea - Hereford,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
751733,Linden Lea - Hereford,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
751733,Linden Lea - Hereford,2023-03-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-03-10T07:40:00.000+00:00,transformer,,Temperature,C,9.1
751733,Linden Lea - Hereford,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
751733,Linden Lea - Hereford,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
