Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
751733,Linden Lea - Hereford,2023-03-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-10T03:10:00.000+00:00,transformer,,Temperature,C,11.2
751733,Linden Lea - Hereford,2023-03-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
751733,Linden Lea - Hereford,2023-03-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
751733,Linden Lea - Hereford,2023-03-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-03-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-03-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.67
751733,Linden Lea - Hereford,2023-03-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
751733,Linden Lea - Hereford,2023-03-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-10T03:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
751733,Linden Lea - Hereford,2023-03-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
751733,Linden Lea - Hereford,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-03-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-10T03:00:00.000+00:00,transformer,,Temperature,C,11.3
751733,Linden Lea - Hereford,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
751733,Linden Lea - Hereford,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
751733,Linden Lea - Hereford,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
751733,Linden Lea - Hereford,2023-03-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-03-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
751733,Linden Lea - Hereford,2023-03-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-03-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-10T03:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
751733,Linden Lea - Hereford,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-03-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-03-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-10T02:50:00.000+00:00,transformer,,Temperature,C,11.3
751733,Linden Lea - Hereford,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
751733,Linden Lea - Hereford,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
751733,Linden Lea - Hereford,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
751733,Linden Lea - Hereford,2023-03-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.09
751733,Linden Lea - Hereford,2023-03-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-10T02:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
751733,Linden Lea - Hereford,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-03-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
751733,Linden Lea - Hereford,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
751733,Linden Lea - Hereford,2023-03-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-10T02:40:00.000+00:00,transformer,,Temperature,C,11.3
751733,Linden Lea - Hereford,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
751733,Linden Lea - Hereford,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
751733,Linden Lea - Hereford,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
751733,Linden Lea - Hereford,2023-03-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-03-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-03-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.26
751733,Linden Lea - Hereford,2023-03-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-10T02:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
751733,Linden Lea - Hereford,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
751733,Linden Lea - Hereford,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-03-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
751733,Linden Lea - Hereford,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
751733,Linden Lea - Hereford,2023-03-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-10T02:30:00.000+00:00,transformer,,Temperature,C,11.4
751733,Linden Lea - Hereford,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
751733,Linden Lea - Hereford,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
751733,Linden Lea - Hereford,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
751733,Linden Lea - Hereford,2023-03-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-03-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.69
751733,Linden Lea - Hereford,2023-03-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
751733,Linden Lea - Hereford,2023-03-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-03-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-10T02:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
751733,Linden Lea - Hereford,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-03-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
751733,Linden Lea - Hereford,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-03-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-10T02:20:00.000+00:00,transformer,,Temperature,C,11.3
751733,Linden Lea - Hereford,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
751733,Linden Lea - Hereford,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
751733,Linden Lea - Hereford,2023-03-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-03-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-03-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.89
751733,Linden Lea - Hereford,2023-03-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-10T02:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
751733,Linden Lea - Hereford,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
751733,Linden Lea - Hereford,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
751733,Linden Lea - Hereford,2023-03-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
751733,Linden Lea - Hereford,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-03-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-10T02:10:00.000+00:00,transformer,,Temperature,C,11.4
751733,Linden Lea - Hereford,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
751733,Linden Lea - Hereford,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
751733,Linden Lea - Hereford,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-03-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-03-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.9
751733,Linden Lea - Hereford,2023-03-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.97
751733,Linden Lea - Hereford,2023-03-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-10T02:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751733,Linden Lea - Hereford,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
751733,Linden Lea - Hereford,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
751733,Linden Lea - Hereford,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-03-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
751733,Linden Lea - Hereford,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
751733,Linden Lea - Hereford,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-03-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-10T02:00:00.000+00:00,transformer,,Temperature,C,11.4
751733,Linden Lea - Hereford,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
751733,Linden Lea - Hereford,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
751733,Linden Lea - Hereford,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
751733,Linden Lea - Hereford,2023-03-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-03-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-03-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
751733,Linden Lea - Hereford,2023-03-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-03-10T02:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
751733,Linden Lea - Hereford,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
751733,Linden Lea - Hereford,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-03-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
751733,Linden Lea - Hereford,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
751733,Linden Lea - Hereford,2023-03-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-10T01:50:00.000+00:00,transformer,,Temperature,C,11.4
751733,Linden Lea - Hereford,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
751733,Linden Lea - Hereford,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751733,Linden Lea - Hereford,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-03-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-03-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-03-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
751733,Linden Lea - Hereford,2023-03-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-10T01:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
751733,Linden Lea - Hereford,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-03-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
751733,Linden Lea - Hereford,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
751733,Linden Lea - Hereford,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
751733,Linden Lea - Hereford,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
751733,Linden Lea - Hereford,2023-03-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-10T01:40:00.000+00:00,transformer,,Temperature,C,11.4
751733,Linden Lea - Hereford,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
751733,Linden Lea - Hereford,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
751733,Linden Lea - Hereford,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
751733,Linden Lea - Hereford,2023-03-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-03-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-03-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-03-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.35
751733,Linden Lea - Hereford,2023-03-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-10T01:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
751733,Linden Lea - Hereford,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
751733,Linden Lea - Hereford,2023-03-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
751733,Linden Lea - Hereford,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-03-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-10T01:30:00.000+00:00,transformer,,Temperature,C,11.4
751733,Linden Lea - Hereford,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
751733,Linden Lea - Hereford,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-03-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
751733,Linden Lea - Hereford,2023-03-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-10T01:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
751733,Linden Lea - Hereford,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
751733,Linden Lea - Hereford,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
751733,Linden Lea - Hereford,2023-03-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
751733,Linden Lea - Hereford,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
751733,Linden Lea - Hereford,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
751733,Linden Lea - Hereford,2023-03-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-10T01:20:00.000+00:00,transformer,,Temperature,C,11.5
751733,Linden Lea - Hereford,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
751733,Linden Lea - Hereford,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
751733,Linden Lea - Hereford,2023-03-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-03-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-03-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
751733,Linden Lea - Hereford,2023-03-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-10T01:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
751733,Linden Lea - Hereford,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-03-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
751733,Linden Lea - Hereford,2023-03-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-10T01:10:00.000+00:00,transformer,,Temperature,C,11.6
751733,Linden Lea - Hereford,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
751733,Linden Lea - Hereford,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-03-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
751733,Linden Lea - Hereford,2023-03-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-03-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.29
751733,Linden Lea - Hereford,2023-03-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
751733,Linden Lea - Hereford,2023-03-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-10T01:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-03-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
751733,Linden Lea - Hereford,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-03-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-10T01:00:00.000+00:00,transformer,,Temperature,C,11.6
751733,Linden Lea - Hereford,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
751733,Linden Lea - Hereford,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
751733,Linden Lea - Hereford,2023-03-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
751733,Linden Lea - Hereford,2023-03-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
