Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-11T20:30:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
751733,Linden Lea - Hereford,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
751733,Linden Lea - Hereford,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
751733,Linden Lea - Hereford,2023-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.45
751733,Linden Lea - Hereford,2023-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.12
751733,Linden Lea - Hereford,2023-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.78
751733,Linden Lea - Hereford,2023-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
751733,Linden Lea - Hereford,2023-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
751733,Linden Lea - Hereford,2023-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-03-11T20:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
751733,Linden Lea - Hereford,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
751733,Linden Lea - Hereford,2023-03-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
751733,Linden Lea - Hereford,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
751733,Linden Lea - Hereford,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
751733,Linden Lea - Hereford,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
751733,Linden Lea - Hereford,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
751733,Linden Lea - Hereford,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
751733,Linden Lea - Hereford,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
751733,Linden Lea - Hereford,2023-03-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
751733,Linden Lea - Hereford,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-03-11T20:20:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
751733,Linden Lea - Hereford,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
751733,Linden Lea - Hereford,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
751733,Linden Lea - Hereford,2023-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.18
751733,Linden Lea - Hereford,2023-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.33
751733,Linden Lea - Hereford,2023-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.16
751733,Linden Lea - Hereford,2023-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
751733,Linden Lea - Hereford,2023-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
751733,Linden Lea - Hereford,2023-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
751733,Linden Lea - Hereford,2023-03-11T20:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
751733,Linden Lea - Hereford,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
751733,Linden Lea - Hereford,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-03-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
751733,Linden Lea - Hereford,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.32
751733,Linden Lea - Hereford,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
751733,Linden Lea - Hereford,2023-03-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
751733,Linden Lea - Hereford,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-11T20:10:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
751733,Linden Lea - Hereford,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
751733,Linden Lea - Hereford,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
751733,Linden Lea - Hereford,2023-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
751733,Linden Lea - Hereford,2023-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.59
751733,Linden Lea - Hereford,2023-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
751733,Linden Lea - Hereford,2023-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
751733,Linden Lea - Hereford,2023-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
751733,Linden Lea - Hereford,2023-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
751733,Linden Lea - Hereford,2023-03-11T20:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
751733,Linden Lea - Hereford,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
751733,Linden Lea - Hereford,2023-03-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
751733,Linden Lea - Hereford,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.97
751733,Linden Lea - Hereford,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-03-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
751733,Linden Lea - Hereford,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-11T20:00:00.000+00:00,transformer,,Temperature,C,15.1
751733,Linden Lea - Hereford,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
751733,Linden Lea - Hereford,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
751733,Linden Lea - Hereford,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
751733,Linden Lea - Hereford,2023-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.33
751733,Linden Lea - Hereford,2023-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.05
751733,Linden Lea - Hereford,2023-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
751733,Linden Lea - Hereford,2023-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
751733,Linden Lea - Hereford,2023-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
751733,Linden Lea - Hereford,2023-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
751733,Linden Lea - Hereford,2023-03-11T20:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
751733,Linden Lea - Hereford,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
751733,Linden Lea - Hereford,2023-03-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
751733,Linden Lea - Hereford,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
751733,Linden Lea - Hereford,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
751733,Linden Lea - Hereford,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
751733,Linden Lea - Hereford,2023-03-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
751733,Linden Lea - Hereford,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-03-11T19:50:00.000+00:00,transformer,,Temperature,C,15.1
751733,Linden Lea - Hereford,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
751733,Linden Lea - Hereford,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
751733,Linden Lea - Hereford,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
751733,Linden Lea - Hereford,2023-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.85
751733,Linden Lea - Hereford,2023-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.52
751733,Linden Lea - Hereford,2023-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
751733,Linden Lea - Hereford,2023-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
751733,Linden Lea - Hereford,2023-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
751733,Linden Lea - Hereford,2023-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
751733,Linden Lea - Hereford,2023-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
751733,Linden Lea - Hereford,2023-03-11T19:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
751733,Linden Lea - Hereford,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
751733,Linden Lea - Hereford,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
751733,Linden Lea - Hereford,2023-03-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
751733,Linden Lea - Hereford,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.43
751733,Linden Lea - Hereford,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-03-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
751733,Linden Lea - Hereford,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-11T19:40:00.000+00:00,transformer,,Temperature,C,15.1
751733,Linden Lea - Hereford,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
751733,Linden Lea - Hereford,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
751733,Linden Lea - Hereford,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
751733,Linden Lea - Hereford,2023-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.32
751733,Linden Lea - Hereford,2023-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.98
751733,Linden Lea - Hereford,2023-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
751733,Linden Lea - Hereford,2023-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
751733,Linden Lea - Hereford,2023-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
751733,Linden Lea - Hereford,2023-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
751733,Linden Lea - Hereford,2023-03-11T19:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
751733,Linden Lea - Hereford,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
751733,Linden Lea - Hereford,2023-03-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
751733,Linden Lea - Hereford,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
751733,Linden Lea - Hereford,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
751733,Linden Lea - Hereford,2023-03-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-11T19:30:00.000+00:00,transformer,,Temperature,C,15.1
751733,Linden Lea - Hereford,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
751733,Linden Lea - Hereford,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
751733,Linden Lea - Hereford,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
751733,Linden Lea - Hereford,2023-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
751733,Linden Lea - Hereford,2023-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
751733,Linden Lea - Hereford,2023-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
751733,Linden Lea - Hereford,2023-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
751733,Linden Lea - Hereford,2023-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
751733,Linden Lea - Hereford,2023-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
751733,Linden Lea - Hereford,2023-03-11T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
751733,Linden Lea - Hereford,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
751733,Linden Lea - Hereford,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
751733,Linden Lea - Hereford,2023-03-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
751733,Linden Lea - Hereford,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
751733,Linden Lea - Hereford,2023-03-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
751733,Linden Lea - Hereford,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-11T19:20:00.000+00:00,transformer,,Temperature,C,15.0
751733,Linden Lea - Hereford,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
751733,Linden Lea - Hereford,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
751733,Linden Lea - Hereford,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
751733,Linden Lea - Hereford,2023-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
751733,Linden Lea - Hereford,2023-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
751733,Linden Lea - Hereford,2023-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
751733,Linden Lea - Hereford,2023-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
751733,Linden Lea - Hereford,2023-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
751733,Linden Lea - Hereford,2023-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
751733,Linden Lea - Hereford,2023-03-11T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
751733,Linden Lea - Hereford,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
751733,Linden Lea - Hereford,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
751733,Linden Lea - Hereford,2023-03-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.01
751733,Linden Lea - Hereford,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
751733,Linden Lea - Hereford,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
751733,Linden Lea - Hereford,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
751733,Linden Lea - Hereford,2023-03-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
751733,Linden Lea - Hereford,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-03-11T19:10:00.000+00:00,transformer,,Temperature,C,15.0
751733,Linden Lea - Hereford,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
751733,Linden Lea - Hereford,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
751733,Linden Lea - Hereford,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
751733,Linden Lea - Hereford,2023-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
751733,Linden Lea - Hereford,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
751733,Linden Lea - Hereford,2023-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.5
751733,Linden Lea - Hereford,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
751733,Linden Lea - Hereford,2023-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
751733,Linden Lea - Hereford,2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
751733,Linden Lea - Hereford,2023-03-11T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
751733,Linden Lea - Hereford,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
751733,Linden Lea - Hereford,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
751733,Linden Lea - Hereford,2023-03-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
751733,Linden Lea - Hereford,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.12
751733,Linden Lea - Hereford,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
751733,Linden Lea - Hereford,2023-03-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
751733,Linden Lea - Hereford,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-03-11T19:00:00.000+00:00,transformer,,Temperature,C,14.9
751733,Linden Lea - Hereford,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
751733,Linden Lea - Hereford,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
751733,Linden Lea - Hereford,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
751733,Linden Lea - Hereford,2023-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.44
751733,Linden Lea - Hereford,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.8
751733,Linden Lea - Hereford,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.85
751733,Linden Lea - Hereford,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
751733,Linden Lea - Hereford,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
751733,Linden Lea - Hereford,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
751733,Linden Lea - Hereford,2023-03-11T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
751733,Linden Lea - Hereford,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
751733,Linden Lea - Hereford,2023-03-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
751733,Linden Lea - Hereford,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
751733,Linden Lea - Hereford,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
751733,Linden Lea - Hereford,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.58
751733,Linden Lea - Hereford,2023-03-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
751733,Linden Lea - Hereford,2023-03-11T18:50:00.000+00:00,transformer,,Temperature,C,14.9
751733,Linden Lea - Hereford,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
751733,Linden Lea - Hereford,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
751733,Linden Lea - Hereford,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
751733,Linden Lea - Hereford,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
751733,Linden Lea - Hereford,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
751733,Linden Lea - Hereford,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.01
751733,Linden Lea - Hereford,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.39
751733,Linden Lea - Hereford,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
751733,Linden Lea - Hereford,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
751733,Linden Lea - Hereford,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
751733,Linden Lea - Hereford,2023-03-11T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
751733,Linden Lea - Hereford,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
751733,Linden Lea - Hereford,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
751733,Linden Lea - Hereford,2023-03-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
751733,Linden Lea - Hereford,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
751733,Linden Lea - Hereford,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
751733,Linden Lea - Hereford,2023-03-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-03-11T18:40:00.000+00:00,transformer,,Temperature,C,14.8
751733,Linden Lea - Hereford,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
751733,Linden Lea - Hereford,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
751733,Linden Lea - Hereford,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
751733,Linden Lea - Hereford,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.59
751733,Linden Lea - Hereford,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.64
751733,Linden Lea - Hereford,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.24
751733,Linden Lea - Hereford,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
751733,Linden Lea - Hereford,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
751733,Linden Lea - Hereford,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
751733,Linden Lea - Hereford,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
751733,Linden Lea - Hereford,2023-03-11T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
751733,Linden Lea - Hereford,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.29
751733,Linden Lea - Hereford,2023-03-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
751733,Linden Lea - Hereford,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
751733,Linden Lea - Hereford,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
751733,Linden Lea - Hereford,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
751733,Linden Lea - Hereford,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
751733,Linden Lea - Hereford,2023-03-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-03-11T18:30:00.000+00:00,transformer,,Temperature,C,14.8
751733,Linden Lea - Hereford,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
751733,Linden Lea - Hereford,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
751733,Linden Lea - Hereford,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
751733,Linden Lea - Hereford,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
751733,Linden Lea - Hereford,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
751733,Linden Lea - Hereford,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.73
751733,Linden Lea - Hereford,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
751733,Linden Lea - Hereford,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
751733,Linden Lea - Hereford,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
751733,Linden Lea - Hereford,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
751733,Linden Lea - Hereford,2023-03-11T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
751733,Linden Lea - Hereford,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
751733,Linden Lea - Hereford,2023-03-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
751733,Linden Lea - Hereford,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
751733,Linden Lea - Hereford,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
751733,Linden Lea - Hereford,2023-03-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-11T18:20:00.000+00:00,transformer,,Temperature,C,14.7
751733,Linden Lea - Hereford,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
751733,Linden Lea - Hereford,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
751733,Linden Lea - Hereford,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
