Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
751733,Linden Lea - Hereford,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.1
751733,Linden Lea - Hereford,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.38
751733,Linden Lea - Hereford,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
751733,Linden Lea - Hereford,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
751733,Linden Lea - Hereford,2023-03-11T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
751733,Linden Lea - Hereford,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
751733,Linden Lea - Hereford,2023-03-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
751733,Linden Lea - Hereford,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
751733,Linden Lea - Hereford,2023-03-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,14.7
751733,Linden Lea - Hereford,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
751733,Linden Lea - Hereford,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
751733,Linden Lea - Hereford,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
751733,Linden Lea - Hereford,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
751733,Linden Lea - Hereford,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
751733,Linden Lea - Hereford,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.16
751733,Linden Lea - Hereford,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
751733,Linden Lea - Hereford,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
751733,Linden Lea - Hereford,2023-03-11T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
751733,Linden Lea - Hereford,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
751733,Linden Lea - Hereford,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
751733,Linden Lea - Hereford,2023-03-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.82
751733,Linden Lea - Hereford,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
751733,Linden Lea - Hereford,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
751733,Linden Lea - Hereford,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
751733,Linden Lea - Hereford,2023-03-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,14.7
751733,Linden Lea - Hereford,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
751733,Linden Lea - Hereford,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
751733,Linden Lea - Hereford,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.71
751733,Linden Lea - Hereford,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
751733,Linden Lea - Hereford,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.08
751733,Linden Lea - Hereford,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
751733,Linden Lea - Hereford,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
751733,Linden Lea - Hereford,2023-03-11T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
751733,Linden Lea - Hereford,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
751733,Linden Lea - Hereford,2023-03-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
751733,Linden Lea - Hereford,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
751733,Linden Lea - Hereford,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
751733,Linden Lea - Hereford,2023-03-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,14.6
751733,Linden Lea - Hereford,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
751733,Linden Lea - Hereford,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
751733,Linden Lea - Hereford,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
751733,Linden Lea - Hereford,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.2
751733,Linden Lea - Hereford,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
751733,Linden Lea - Hereford,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
751733,Linden Lea - Hereford,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
751733,Linden Lea - Hereford,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
751733,Linden Lea - Hereford,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
751733,Linden Lea - Hereford,2023-03-11T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
751733,Linden Lea - Hereford,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
751733,Linden Lea - Hereford,2023-03-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
751733,Linden Lea - Hereford,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.14
751733,Linden Lea - Hereford,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
751733,Linden Lea - Hereford,2023-03-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
751733,Linden Lea - Hereford,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,14.6
751733,Linden Lea - Hereford,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
751733,Linden Lea - Hereford,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
751733,Linden Lea - Hereford,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
751733,Linden Lea - Hereford,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
751733,Linden Lea - Hereford,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.07
751733,Linden Lea - Hereford,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.16
751733,Linden Lea - Hereford,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
751733,Linden Lea - Hereford,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
751733,Linden Lea - Hereford,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
751733,Linden Lea - Hereford,2023-03-11T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
751733,Linden Lea - Hereford,2023-03-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
751733,Linden Lea - Hereford,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
751733,Linden Lea - Hereford,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
751733,Linden Lea - Hereford,2023-03-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,14.6
751733,Linden Lea - Hereford,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
751733,Linden Lea - Hereford,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
751733,Linden Lea - Hereford,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
751733,Linden Lea - Hereford,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.42
751733,Linden Lea - Hereford,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.04
751733,Linden Lea - Hereford,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.04
751733,Linden Lea - Hereford,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
751733,Linden Lea - Hereford,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
751733,Linden Lea - Hereford,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
751733,Linden Lea - Hereford,2023-03-11T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
751733,Linden Lea - Hereford,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
751733,Linden Lea - Hereford,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.98
751733,Linden Lea - Hereford,2023-03-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
751733,Linden Lea - Hereford,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
751733,Linden Lea - Hereford,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.94
751733,Linden Lea - Hereford,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
751733,Linden Lea - Hereford,2023-03-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
751733,Linden Lea - Hereford,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-03-11T17:20:00.000+00:00,transformer,,Temperature,C,14.6
751733,Linden Lea - Hereford,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
751733,Linden Lea - Hereford,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
751733,Linden Lea - Hereford,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
751733,Linden Lea - Hereford,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
751733,Linden Lea - Hereford,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
751733,Linden Lea - Hereford,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
751733,Linden Lea - Hereford,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
751733,Linden Lea - Hereford,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.14
751733,Linden Lea - Hereford,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
751733,Linden Lea - Hereford,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
751733,Linden Lea - Hereford,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
751733,Linden Lea - Hereford,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
751733,Linden Lea - Hereford,2023-03-11T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
751733,Linden Lea - Hereford,2023-03-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
751733,Linden Lea - Hereford,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
751733,Linden Lea - Hereford,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.07
751733,Linden Lea - Hereford,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-03-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
751733,Linden Lea - Hereford,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-11T17:10:00.000+00:00,transformer,,Temperature,C,14.7
751733,Linden Lea - Hereford,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
751733,Linden Lea - Hereford,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
751733,Linden Lea - Hereford,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
751733,Linden Lea - Hereford,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
751733,Linden Lea - Hereford,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.61
751733,Linden Lea - Hereford,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
751733,Linden Lea - Hereford,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
751733,Linden Lea - Hereford,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
751733,Linden Lea - Hereford,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
751733,Linden Lea - Hereford,2023-03-11T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
751733,Linden Lea - Hereford,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
751733,Linden Lea - Hereford,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
751733,Linden Lea - Hereford,2023-03-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.83
751733,Linden Lea - Hereford,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
751733,Linden Lea - Hereford,2023-03-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
751733,Linden Lea - Hereford,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-11T17:00:00.000+00:00,transformer,,Temperature,C,14.6
751733,Linden Lea - Hereford,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
751733,Linden Lea - Hereford,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
751733,Linden Lea - Hereford,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
751733,Linden Lea - Hereford,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
751733,Linden Lea - Hereford,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
751733,Linden Lea - Hereford,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.93
751733,Linden Lea - Hereford,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
751733,Linden Lea - Hereford,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
751733,Linden Lea - Hereford,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
751733,Linden Lea - Hereford,2023-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
751733,Linden Lea - Hereford,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
751733,Linden Lea - Hereford,2023-03-11T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
751733,Linden Lea - Hereford,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
751733,Linden Lea - Hereford,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
751733,Linden Lea - Hereford,2023-03-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
751733,Linden Lea - Hereford,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
751733,Linden Lea - Hereford,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
751733,Linden Lea - Hereford,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
751733,Linden Lea - Hereford,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
751733,Linden Lea - Hereford,2023-03-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
751733,Linden Lea - Hereford,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-03-11T16:50:00.000+00:00,transformer,,Temperature,C,14.6
751733,Linden Lea - Hereford,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
751733,Linden Lea - Hereford,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
751733,Linden Lea - Hereford,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
751733,Linden Lea - Hereford,2023-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
751733,Linden Lea - Hereford,2023-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
751733,Linden Lea - Hereford,2023-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.06
751733,Linden Lea - Hereford,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.89
751733,Linden Lea - Hereford,2023-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
751733,Linden Lea - Hereford,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
751733,Linden Lea - Hereford,2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
751733,Linden Lea - Hereford,2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
751733,Linden Lea - Hereford,2023-03-11T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
751733,Linden Lea - Hereford,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
751733,Linden Lea - Hereford,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
751733,Linden Lea - Hereford,2023-03-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
751733,Linden Lea - Hereford,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
751733,Linden Lea - Hereford,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
751733,Linden Lea - Hereford,2023-03-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-03-11T16:40:00.000+00:00,transformer,,Temperature,C,14.6
751733,Linden Lea - Hereford,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
751733,Linden Lea - Hereford,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
751733,Linden Lea - Hereford,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
751733,Linden Lea - Hereford,2023-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
751733,Linden Lea - Hereford,2023-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
751733,Linden Lea - Hereford,2023-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
751733,Linden Lea - Hereford,2023-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
751733,Linden Lea - Hereford,2023-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
751733,Linden Lea - Hereford,2023-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
751733,Linden Lea - Hereford,2023-03-11T16:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
751733,Linden Lea - Hereford,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
751733,Linden Lea - Hereford,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
751733,Linden Lea - Hereford,2023-03-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
751733,Linden Lea - Hereford,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
751733,Linden Lea - Hereford,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-03-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-11T16:30:00.000+00:00,transformer,,Temperature,C,14.6
751733,Linden Lea - Hereford,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
751733,Linden Lea - Hereford,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
751733,Linden Lea - Hereford,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
751733,Linden Lea - Hereford,2023-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
751733,Linden Lea - Hereford,2023-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.27
751733,Linden Lea - Hereford,2023-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
751733,Linden Lea - Hereford,2023-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
751733,Linden Lea - Hereford,2023-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
751733,Linden Lea - Hereford,2023-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
751733,Linden Lea - Hereford,2023-03-11T16:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
751733,Linden Lea - Hereford,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
751733,Linden Lea - Hereford,2023-03-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
751733,Linden Lea - Hereford,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
751733,Linden Lea - Hereford,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
751733,Linden Lea - Hereford,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-03-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-03-11T16:20:00.000+00:00,transformer,,Temperature,C,14.6
751733,Linden Lea - Hereford,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
751733,Linden Lea - Hereford,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
751733,Linden Lea - Hereford,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
751733,Linden Lea - Hereford,2023-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.72
751733,Linden Lea - Hereford,2023-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.44
751733,Linden Lea - Hereford,2023-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.76
751733,Linden Lea - Hereford,2023-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
751733,Linden Lea - Hereford,2023-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
751733,Linden Lea - Hereford,2023-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
751733,Linden Lea - Hereford,2023-03-11T16:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
751733,Linden Lea - Hereford,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
751733,Linden Lea - Hereford,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.9
751733,Linden Lea - Hereford,2023-03-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
751733,Linden Lea - Hereford,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.27
751733,Linden Lea - Hereford,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
751733,Linden Lea - Hereford,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
751733,Linden Lea - Hereford,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-03-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-11T16:10:00.000+00:00,transformer,,Temperature,C,14.7
751733,Linden Lea - Hereford,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
751733,Linden Lea - Hereford,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
751733,Linden Lea - Hereford,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
751733,Linden Lea - Hereford,2023-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
751733,Linden Lea - Hereford,2023-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.13
751733,Linden Lea - Hereford,2023-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
751733,Linden Lea - Hereford,2023-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.52
751733,Linden Lea - Hereford,2023-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
751733,Linden Lea - Hereford,2023-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
751733,Linden Lea - Hereford,2023-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
751733,Linden Lea - Hereford,2023-03-11T16:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
