Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-11T13:50:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
751733,Linden Lea - Hereford,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
751733,Linden Lea - Hereford,2023-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
751733,Linden Lea - Hereford,2023-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
751733,Linden Lea - Hereford,2023-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
751733,Linden Lea - Hereford,2023-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
751733,Linden Lea - Hereford,2023-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-03-11T13:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
751733,Linden Lea - Hereford,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
751733,Linden Lea - Hereford,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
751733,Linden Lea - Hereford,2023-03-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
751733,Linden Lea - Hereford,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
751733,Linden Lea - Hereford,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-03-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-11T13:40:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
751733,Linden Lea - Hereford,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
751733,Linden Lea - Hereford,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
751733,Linden Lea - Hereford,2023-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
751733,Linden Lea - Hereford,2023-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.74
751733,Linden Lea - Hereford,2023-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
751733,Linden Lea - Hereford,2023-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
751733,Linden Lea - Hereford,2023-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
751733,Linden Lea - Hereford,2023-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-03-11T13:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
751733,Linden Lea - Hereford,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
751733,Linden Lea - Hereford,2023-03-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
751733,Linden Lea - Hereford,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
751733,Linden Lea - Hereford,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-03-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-11T13:30:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
751733,Linden Lea - Hereford,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
751733,Linden Lea - Hereford,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
751733,Linden Lea - Hereford,2023-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.8
751733,Linden Lea - Hereford,2023-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
751733,Linden Lea - Hereford,2023-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.64
751733,Linden Lea - Hereford,2023-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
751733,Linden Lea - Hereford,2023-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
751733,Linden Lea - Hereford,2023-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-03-11T13:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
751733,Linden Lea - Hereford,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
751733,Linden Lea - Hereford,2023-03-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
751733,Linden Lea - Hereford,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
751733,Linden Lea - Hereford,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-03-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-11T13:20:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
751733,Linden Lea - Hereford,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
751733,Linden Lea - Hereford,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
751733,Linden Lea - Hereford,2023-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
751733,Linden Lea - Hereford,2023-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
751733,Linden Lea - Hereford,2023-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
751733,Linden Lea - Hereford,2023-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
751733,Linden Lea - Hereford,2023-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
751733,Linden Lea - Hereford,2023-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
751733,Linden Lea - Hereford,2023-03-11T13:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
751733,Linden Lea - Hereford,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
751733,Linden Lea - Hereford,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
751733,Linden Lea - Hereford,2023-03-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
751733,Linden Lea - Hereford,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
751733,Linden Lea - Hereford,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
751733,Linden Lea - Hereford,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-03-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-11T13:10:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
751733,Linden Lea - Hereford,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
751733,Linden Lea - Hereford,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
751733,Linden Lea - Hereford,2023-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.15
751733,Linden Lea - Hereford,2023-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
751733,Linden Lea - Hereford,2023-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.6
751733,Linden Lea - Hereford,2023-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
751733,Linden Lea - Hereford,2023-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
751733,Linden Lea - Hereford,2023-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
751733,Linden Lea - Hereford,2023-03-11T13:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
751733,Linden Lea - Hereford,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
751733,Linden Lea - Hereford,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-03-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
751733,Linden Lea - Hereford,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
751733,Linden Lea - Hereford,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-03-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-11T13:00:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
751733,Linden Lea - Hereford,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
751733,Linden Lea - Hereford,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
751733,Linden Lea - Hereford,2023-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
751733,Linden Lea - Hereford,2023-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
751733,Linden Lea - Hereford,2023-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
751733,Linden Lea - Hereford,2023-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
751733,Linden Lea - Hereford,2023-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
751733,Linden Lea - Hereford,2023-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-03-11T13:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
751733,Linden Lea - Hereford,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
751733,Linden Lea - Hereford,2023-03-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
751733,Linden Lea - Hereford,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
751733,Linden Lea - Hereford,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
751733,Linden Lea - Hereford,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-03-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-11T12:50:00.000+00:00,transformer,,Temperature,C,15.1
751733,Linden Lea - Hereford,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
751733,Linden Lea - Hereford,2023-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.22
751733,Linden Lea - Hereford,2023-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
751733,Linden Lea - Hereford,2023-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.25
751733,Linden Lea - Hereford,2023-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
751733,Linden Lea - Hereford,2023-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
751733,Linden Lea - Hereford,2023-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
751733,Linden Lea - Hereford,2023-03-11T12:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
751733,Linden Lea - Hereford,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
751733,Linden Lea - Hereford,2023-03-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
751733,Linden Lea - Hereford,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.94
751733,Linden Lea - Hereford,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
751733,Linden Lea - Hereford,2023-03-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
751733,Linden Lea - Hereford,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-03-11T12:40:00.000+00:00,transformer,,Temperature,C,15.0
751733,Linden Lea - Hereford,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
751733,Linden Lea - Hereford,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
751733,Linden Lea - Hereford,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
751733,Linden Lea - Hereford,2023-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
751733,Linden Lea - Hereford,2023-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
751733,Linden Lea - Hereford,2023-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.06
751733,Linden Lea - Hereford,2023-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.46
751733,Linden Lea - Hereford,2023-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
751733,Linden Lea - Hereford,2023-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
751733,Linden Lea - Hereford,2023-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
751733,Linden Lea - Hereford,2023-03-11T12:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
751733,Linden Lea - Hereford,2023-03-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
751733,Linden Lea - Hereford,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
751733,Linden Lea - Hereford,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
751733,Linden Lea - Hereford,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
751733,Linden Lea - Hereford,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
751733,Linden Lea - Hereford,2023-03-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-03-11T12:30:00.000+00:00,transformer,,Temperature,C,15.0
751733,Linden Lea - Hereford,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
751733,Linden Lea - Hereford,2023-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
751733,Linden Lea - Hereford,2023-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
751733,Linden Lea - Hereford,2023-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
751733,Linden Lea - Hereford,2023-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
751733,Linden Lea - Hereford,2023-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.27
751733,Linden Lea - Hereford,2023-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
751733,Linden Lea - Hereford,2023-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
751733,Linden Lea - Hereford,2023-03-11T12:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
751733,Linden Lea - Hereford,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
751733,Linden Lea - Hereford,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
751733,Linden Lea - Hereford,2023-03-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
751733,Linden Lea - Hereford,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
751733,Linden Lea - Hereford,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
751733,Linden Lea - Hereford,2023-03-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-11T12:20:00.000+00:00,transformer,,Temperature,C,15.0
751733,Linden Lea - Hereford,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
751733,Linden Lea - Hereford,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
751733,Linden Lea - Hereford,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
751733,Linden Lea - Hereford,2023-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
751733,Linden Lea - Hereford,2023-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
751733,Linden Lea - Hereford,2023-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
751733,Linden Lea - Hereford,2023-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
751733,Linden Lea - Hereford,2023-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
751733,Linden Lea - Hereford,2023-03-11T12:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
751733,Linden Lea - Hereford,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
751733,Linden Lea - Hereford,2023-03-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
751733,Linden Lea - Hereford,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-03-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-11T12:10:00.000+00:00,transformer,,Temperature,C,14.9
751733,Linden Lea - Hereford,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
751733,Linden Lea - Hereford,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
751733,Linden Lea - Hereford,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
751733,Linden Lea - Hereford,2023-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
751733,Linden Lea - Hereford,2023-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
751733,Linden Lea - Hereford,2023-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
751733,Linden Lea - Hereford,2023-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
751733,Linden Lea - Hereford,2023-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
751733,Linden Lea - Hereford,2023-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
751733,Linden Lea - Hereford,2023-03-11T12:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
751733,Linden Lea - Hereford,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
751733,Linden Lea - Hereford,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
751733,Linden Lea - Hereford,2023-03-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
751733,Linden Lea - Hereford,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
751733,Linden Lea - Hereford,2023-03-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751733,Linden Lea - Hereford,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-11T12:00:00.000+00:00,transformer,,Temperature,C,14.9
751733,Linden Lea - Hereford,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
751733,Linden Lea - Hereford,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
751733,Linden Lea - Hereford,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
751733,Linden Lea - Hereford,2023-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
751733,Linden Lea - Hereford,2023-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
751733,Linden Lea - Hereford,2023-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
751733,Linden Lea - Hereford,2023-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
751733,Linden Lea - Hereford,2023-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-03-11T12:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
751733,Linden Lea - Hereford,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
751733,Linden Lea - Hereford,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
751733,Linden Lea - Hereford,2023-03-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
751733,Linden Lea - Hereford,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
751733,Linden Lea - Hereford,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
751733,Linden Lea - Hereford,2023-03-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-03-11T11:50:00.000+00:00,transformer,,Temperature,C,15.0
751733,Linden Lea - Hereford,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
751733,Linden Lea - Hereford,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
751733,Linden Lea - Hereford,2023-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
751733,Linden Lea - Hereford,2023-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.37
751733,Linden Lea - Hereford,2023-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.87
751733,Linden Lea - Hereford,2023-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
751733,Linden Lea - Hereford,2023-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-03-11T11:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
751733,Linden Lea - Hereford,2023-03-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
751733,Linden Lea - Hereford,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
751733,Linden Lea - Hereford,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
751733,Linden Lea - Hereford,2023-03-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
751733,Linden Lea - Hereford,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-11T11:40:00.000+00:00,transformer,,Temperature,C,15.2
751733,Linden Lea - Hereford,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751733,Linden Lea - Hereford,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
751733,Linden Lea - Hereford,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
751733,Linden Lea - Hereford,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
751733,Linden Lea - Hereford,2023-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
751733,Linden Lea - Hereford,2023-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
