Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
751733,Linden Lea - Hereford,2023-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.05
751733,Linden Lea - Hereford,2023-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
751733,Linden Lea - Hereford,2023-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
751733,Linden Lea - Hereford,2023-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
751733,Linden Lea - Hereford,2023-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
751733,Linden Lea - Hereford,2023-03-11T11:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
751733,Linden Lea - Hereford,2023-03-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
751733,Linden Lea - Hereford,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
751733,Linden Lea - Hereford,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
751733,Linden Lea - Hereford,2023-03-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
751733,Linden Lea - Hereford,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-11T11:30:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
751733,Linden Lea - Hereford,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
751733,Linden Lea - Hereford,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
751733,Linden Lea - Hereford,2023-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
751733,Linden Lea - Hereford,2023-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.84
751733,Linden Lea - Hereford,2023-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.13
751733,Linden Lea - Hereford,2023-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
751733,Linden Lea - Hereford,2023-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
751733,Linden Lea - Hereford,2023-03-11T11:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
751733,Linden Lea - Hereford,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
751733,Linden Lea - Hereford,2023-03-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
751733,Linden Lea - Hereford,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
751733,Linden Lea - Hereford,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
751733,Linden Lea - Hereford,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
751733,Linden Lea - Hereford,2023-03-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-11T11:20:00.000+00:00,transformer,,Temperature,C,15.2
751733,Linden Lea - Hereford,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
751733,Linden Lea - Hereford,2023-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
751733,Linden Lea - Hereford,2023-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
751733,Linden Lea - Hereford,2023-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
751733,Linden Lea - Hereford,2023-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.1
751733,Linden Lea - Hereford,2023-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
751733,Linden Lea - Hereford,2023-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
751733,Linden Lea - Hereford,2023-03-11T11:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
751733,Linden Lea - Hereford,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
751733,Linden Lea - Hereford,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
751733,Linden Lea - Hereford,2023-03-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
751733,Linden Lea - Hereford,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
751733,Linden Lea - Hereford,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-03-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-11T11:10:00.000+00:00,transformer,,Temperature,C,14.8
751733,Linden Lea - Hereford,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
751733,Linden Lea - Hereford,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
751733,Linden Lea - Hereford,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
751733,Linden Lea - Hereford,2023-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.49
751733,Linden Lea - Hereford,2023-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.8
751733,Linden Lea - Hereford,2023-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.44
751733,Linden Lea - Hereford,2023-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
751733,Linden Lea - Hereford,2023-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
751733,Linden Lea - Hereford,2023-03-11T11:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
751733,Linden Lea - Hereford,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
751733,Linden Lea - Hereford,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.22
751733,Linden Lea - Hereford,2023-03-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
751733,Linden Lea - Hereford,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
751733,Linden Lea - Hereford,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
751733,Linden Lea - Hereford,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
751733,Linden Lea - Hereford,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
751733,Linden Lea - Hereford,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
751733,Linden Lea - Hereford,2023-03-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-11T11:00:00.000+00:00,transformer,,Temperature,C,14.5
751733,Linden Lea - Hereford,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751733,Linden Lea - Hereford,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
751733,Linden Lea - Hereford,2023-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
751733,Linden Lea - Hereford,2023-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.29
751733,Linden Lea - Hereford,2023-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
751733,Linden Lea - Hereford,2023-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
751733,Linden Lea - Hereford,2023-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
751733,Linden Lea - Hereford,2023-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
751733,Linden Lea - Hereford,2023-03-11T11:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
751733,Linden Lea - Hereford,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
751733,Linden Lea - Hereford,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
751733,Linden Lea - Hereford,2023-03-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
751733,Linden Lea - Hereford,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
751733,Linden Lea - Hereford,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
751733,Linden Lea - Hereford,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
751733,Linden Lea - Hereford,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
751733,Linden Lea - Hereford,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
751733,Linden Lea - Hereford,2023-03-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-11T10:50:00.000+00:00,transformer,,Temperature,C,14.3
751733,Linden Lea - Hereford,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751733,Linden Lea - Hereford,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
751733,Linden Lea - Hereford,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
751733,Linden Lea - Hereford,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
751733,Linden Lea - Hereford,2023-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
751733,Linden Lea - Hereford,2023-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
751733,Linden Lea - Hereford,2023-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
751733,Linden Lea - Hereford,2023-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
751733,Linden Lea - Hereford,2023-03-11T10:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
751733,Linden Lea - Hereford,2023-03-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
751733,Linden Lea - Hereford,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
751733,Linden Lea - Hereford,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
751733,Linden Lea - Hereford,2023-03-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-11T10:40:00.000+00:00,transformer,,Temperature,C,14.0
751733,Linden Lea - Hereford,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751733,Linden Lea - Hereford,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
751733,Linden Lea - Hereford,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
751733,Linden Lea - Hereford,2023-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
751733,Linden Lea - Hereford,2023-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.56
751733,Linden Lea - Hereford,2023-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.93
751733,Linden Lea - Hereford,2023-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
751733,Linden Lea - Hereford,2023-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
751733,Linden Lea - Hereford,2023-03-11T10:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
751733,Linden Lea - Hereford,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
751733,Linden Lea - Hereford,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
751733,Linden Lea - Hereford,2023-03-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
751733,Linden Lea - Hereford,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
751733,Linden Lea - Hereford,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-03-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-11T10:30:00.000+00:00,transformer,,Temperature,C,13.9
751733,Linden Lea - Hereford,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
751733,Linden Lea - Hereford,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
751733,Linden Lea - Hereford,2023-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.7
751733,Linden Lea - Hereford,2023-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
751733,Linden Lea - Hereford,2023-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
751733,Linden Lea - Hereford,2023-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
751733,Linden Lea - Hereford,2023-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
751733,Linden Lea - Hereford,2023-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
751733,Linden Lea - Hereford,2023-03-11T10:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
751733,Linden Lea - Hereford,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
751733,Linden Lea - Hereford,2023-03-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.27
751733,Linden Lea - Hereford,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
751733,Linden Lea - Hereford,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
751733,Linden Lea - Hereford,2023-03-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
751733,Linden Lea - Hereford,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-11T10:20:00.000+00:00,transformer,,Temperature,C,13.6
751733,Linden Lea - Hereford,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
751733,Linden Lea - Hereford,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
751733,Linden Lea - Hereford,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
751733,Linden Lea - Hereford,2023-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.23
751733,Linden Lea - Hereford,2023-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
751733,Linden Lea - Hereford,2023-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
751733,Linden Lea - Hereford,2023-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
751733,Linden Lea - Hereford,2023-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
751733,Linden Lea - Hereford,2023-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
751733,Linden Lea - Hereford,2023-03-11T10:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
751733,Linden Lea - Hereford,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
751733,Linden Lea - Hereford,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
751733,Linden Lea - Hereford,2023-03-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.27
751733,Linden Lea - Hereford,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.56
751733,Linden Lea - Hereford,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
751733,Linden Lea - Hereford,2023-03-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
751733,Linden Lea - Hereford,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
751733,Linden Lea - Hereford,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
751733,Linden Lea - Hereford,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-11T10:10:00.000+00:00,transformer,,Temperature,C,13.3
751733,Linden Lea - Hereford,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
751733,Linden Lea - Hereford,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
751733,Linden Lea - Hereford,2023-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
751733,Linden Lea - Hereford,2023-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.47
751733,Linden Lea - Hereford,2023-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.1
751733,Linden Lea - Hereford,2023-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
751733,Linden Lea - Hereford,2023-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
751733,Linden Lea - Hereford,2023-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
751733,Linden Lea - Hereford,2023-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-03-11T10:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
751733,Linden Lea - Hereford,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
751733,Linden Lea - Hereford,2023-03-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.55
751733,Linden Lea - Hereford,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
751733,Linden Lea - Hereford,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
751733,Linden Lea - Hereford,2023-03-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
751733,Linden Lea - Hereford,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
751733,Linden Lea - Hereford,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-11T10:00:00.000+00:00,transformer,,Temperature,C,13.2
751733,Linden Lea - Hereford,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
751733,Linden Lea - Hereford,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
751733,Linden Lea - Hereford,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
751733,Linden Lea - Hereford,2023-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.11
751733,Linden Lea - Hereford,2023-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
751733,Linden Lea - Hereford,2023-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.69
751733,Linden Lea - Hereford,2023-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
751733,Linden Lea - Hereford,2023-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
751733,Linden Lea - Hereford,2023-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-03-11T10:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
751733,Linden Lea - Hereford,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-03-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
751733,Linden Lea - Hereford,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
751733,Linden Lea - Hereford,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-03-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
751733,Linden Lea - Hereford,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-03-11T09:50:00.000+00:00,transformer,,Temperature,C,13.0
751733,Linden Lea - Hereford,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751733,Linden Lea - Hereford,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
751733,Linden Lea - Hereford,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
751733,Linden Lea - Hereford,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
751733,Linden Lea - Hereford,2023-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
751733,Linden Lea - Hereford,2023-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.6
751733,Linden Lea - Hereford,2023-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
751733,Linden Lea - Hereford,2023-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
751733,Linden Lea - Hereford,2023-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
751733,Linden Lea - Hereford,2023-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
751733,Linden Lea - Hereford,2023-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
751733,Linden Lea - Hereford,2023-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-11T09:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
751733,Linden Lea - Hereford,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
751733,Linden Lea - Hereford,2023-03-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
751733,Linden Lea - Hereford,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
751733,Linden Lea - Hereford,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
751733,Linden Lea - Hereford,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.33
751733,Linden Lea - Hereford,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-03-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
751733,Linden Lea - Hereford,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-11T09:40:00.000+00:00,transformer,,Temperature,C,12.8
751733,Linden Lea - Hereford,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751733,Linden Lea - Hereford,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
751733,Linden Lea - Hereford,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
751733,Linden Lea - Hereford,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
751733,Linden Lea - Hereford,2023-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
751733,Linden Lea - Hereford,2023-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.14
751733,Linden Lea - Hereford,2023-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
751733,Linden Lea - Hereford,2023-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
751733,Linden Lea - Hereford,2023-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
751733,Linden Lea - Hereford,2023-03-11T09:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
751733,Linden Lea - Hereford,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.52
751733,Linden Lea - Hereford,2023-03-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.7
751733,Linden Lea - Hereford,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.9
751733,Linden Lea - Hereford,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
751733,Linden Lea - Hereford,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.03
751733,Linden Lea - Hereford,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
751733,Linden Lea - Hereford,2023-03-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
751733,Linden Lea - Hereford,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-11T09:30:00.000+00:00,transformer,,Temperature,C,12.5
751733,Linden Lea - Hereford,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
751733,Linden Lea - Hereford,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
751733,Linden Lea - Hereford,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
751733,Linden Lea - Hereford,2023-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
751733,Linden Lea - Hereford,2023-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
751733,Linden Lea - Hereford,2023-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
751733,Linden Lea - Hereford,2023-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.24
751733,Linden Lea - Hereford,2023-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.28
751733,Linden Lea - Hereford,2023-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
751733,Linden Lea - Hereford,2023-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
751733,Linden Lea - Hereford,2023-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
751733,Linden Lea - Hereford,2023-03-11T09:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
751733,Linden Lea - Hereford,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
