Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
751733,Linden Lea - Hereford,2023-03-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
751733,Linden Lea - Hereford,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
751733,Linden Lea - Hereford,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
751733,Linden Lea - Hereford,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
751733,Linden Lea - Hereford,2023-03-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-03-11T09:20:00.000+00:00,transformer,,Temperature,C,12.3
751733,Linden Lea - Hereford,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
751733,Linden Lea - Hereford,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
751733,Linden Lea - Hereford,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
751733,Linden Lea - Hereford,2023-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
751733,Linden Lea - Hereford,2023-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
751733,Linden Lea - Hereford,2023-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.87
751733,Linden Lea - Hereford,2023-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
751733,Linden Lea - Hereford,2023-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
751733,Linden Lea - Hereford,2023-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
751733,Linden Lea - Hereford,2023-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-03-11T09:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
751733,Linden Lea - Hereford,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
751733,Linden Lea - Hereford,2023-03-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
751733,Linden Lea - Hereford,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
751733,Linden Lea - Hereford,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-03-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-11T09:10:00.000+00:00,transformer,,Temperature,C,12.1
751733,Linden Lea - Hereford,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
751733,Linden Lea - Hereford,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
751733,Linden Lea - Hereford,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
751733,Linden Lea - Hereford,2023-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
751733,Linden Lea - Hereford,2023-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.5
751733,Linden Lea - Hereford,2023-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
751733,Linden Lea - Hereford,2023-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
751733,Linden Lea - Hereford,2023-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
751733,Linden Lea - Hereford,2023-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
751733,Linden Lea - Hereford,2023-03-11T09:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
751733,Linden Lea - Hereford,2023-03-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
751733,Linden Lea - Hereford,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
751733,Linden Lea - Hereford,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
751733,Linden Lea - Hereford,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-03-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-11T09:00:00.000+00:00,transformer,,Temperature,C,11.9
751733,Linden Lea - Hereford,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
751733,Linden Lea - Hereford,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
751733,Linden Lea - Hereford,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
751733,Linden Lea - Hereford,2023-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
751733,Linden Lea - Hereford,2023-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
751733,Linden Lea - Hereford,2023-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.86
751733,Linden Lea - Hereford,2023-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
751733,Linden Lea - Hereford,2023-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
751733,Linden Lea - Hereford,2023-03-11T09:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
751733,Linden Lea - Hereford,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
751733,Linden Lea - Hereford,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
751733,Linden Lea - Hereford,2023-03-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
751733,Linden Lea - Hereford,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
751733,Linden Lea - Hereford,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
751733,Linden Lea - Hereford,2023-03-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
751733,Linden Lea - Hereford,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-03-11T08:50:00.000+00:00,transformer,,Temperature,C,11.6
751733,Linden Lea - Hereford,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
751733,Linden Lea - Hereford,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
751733,Linden Lea - Hereford,2023-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.06
751733,Linden Lea - Hereford,2023-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
751733,Linden Lea - Hereford,2023-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
751733,Linden Lea - Hereford,2023-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
751733,Linden Lea - Hereford,2023-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
751733,Linden Lea - Hereford,2023-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-03-11T08:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
751733,Linden Lea - Hereford,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
751733,Linden Lea - Hereford,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
751733,Linden Lea - Hereford,2023-03-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
751733,Linden Lea - Hereford,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
751733,Linden Lea - Hereford,2023-03-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-11T08:40:00.000+00:00,transformer,,Temperature,C,11.4
751733,Linden Lea - Hereford,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751733,Linden Lea - Hereford,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
751733,Linden Lea - Hereford,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
751733,Linden Lea - Hereford,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
751733,Linden Lea - Hereford,2023-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
751733,Linden Lea - Hereford,2023-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
751733,Linden Lea - Hereford,2023-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
751733,Linden Lea - Hereford,2023-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
751733,Linden Lea - Hereford,2023-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
751733,Linden Lea - Hereford,2023-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
751733,Linden Lea - Hereford,2023-03-11T08:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
751733,Linden Lea - Hereford,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
751733,Linden Lea - Hereford,2023-03-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
751733,Linden Lea - Hereford,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
751733,Linden Lea - Hereford,2023-03-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-11T08:30:00.000+00:00,transformer,,Temperature,C,11.2
751733,Linden Lea - Hereford,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
751733,Linden Lea - Hereford,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
751733,Linden Lea - Hereford,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
751733,Linden Lea - Hereford,2023-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
751733,Linden Lea - Hereford,2023-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
751733,Linden Lea - Hereford,2023-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
751733,Linden Lea - Hereford,2023-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
751733,Linden Lea - Hereford,2023-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
751733,Linden Lea - Hereford,2023-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
751733,Linden Lea - Hereford,2023-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-03-11T08:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
751733,Linden Lea - Hereford,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
751733,Linden Lea - Hereford,2023-03-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
751733,Linden Lea - Hereford,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
751733,Linden Lea - Hereford,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
751733,Linden Lea - Hereford,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-03-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-11T08:20:00.000+00:00,transformer,,Temperature,C,11.1
751733,Linden Lea - Hereford,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
751733,Linden Lea - Hereford,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
751733,Linden Lea - Hereford,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
751733,Linden Lea - Hereford,2023-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
751733,Linden Lea - Hereford,2023-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.02
751733,Linden Lea - Hereford,2023-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
751733,Linden Lea - Hereford,2023-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
751733,Linden Lea - Hereford,2023-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
751733,Linden Lea - Hereford,2023-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
751733,Linden Lea - Hereford,2023-03-11T08:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
751733,Linden Lea - Hereford,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
751733,Linden Lea - Hereford,2023-03-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
751733,Linden Lea - Hereford,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
751733,Linden Lea - Hereford,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-03-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-03-11T08:10:00.000+00:00,transformer,,Temperature,C,11.0
751733,Linden Lea - Hereford,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
751733,Linden Lea - Hereford,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
751733,Linden Lea - Hereford,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
751733,Linden Lea - Hereford,2023-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
751733,Linden Lea - Hereford,2023-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
751733,Linden Lea - Hereford,2023-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
751733,Linden Lea - Hereford,2023-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
751733,Linden Lea - Hereford,2023-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-03-11T08:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
751733,Linden Lea - Hereford,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
751733,Linden Lea - Hereford,2023-03-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
751733,Linden Lea - Hereford,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
751733,Linden Lea - Hereford,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
751733,Linden Lea - Hereford,2023-03-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-11T08:00:00.000+00:00,transformer,,Temperature,C,10.8
751733,Linden Lea - Hereford,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
751733,Linden Lea - Hereford,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
751733,Linden Lea - Hereford,2023-03-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
751733,Linden Lea - Hereford,2023-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.32
751733,Linden Lea - Hereford,2023-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
751733,Linden Lea - Hereford,2023-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-03-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
751733,Linden Lea - Hereford,2023-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-03-11T08:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
751733,Linden Lea - Hereford,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
751733,Linden Lea - Hereford,2023-03-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
751733,Linden Lea - Hereford,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
751733,Linden Lea - Hereford,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
751733,Linden Lea - Hereford,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
751733,Linden Lea - Hereford,2023-03-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-11T07:50:00.000+00:00,transformer,,Temperature,C,10.7
751733,Linden Lea - Hereford,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
751733,Linden Lea - Hereford,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
751733,Linden Lea - Hereford,2023-03-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-03-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-03-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
751733,Linden Lea - Hereford,2023-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
751733,Linden Lea - Hereford,2023-03-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
751733,Linden Lea - Hereford,2023-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-03-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-03-11T07:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
751733,Linden Lea - Hereford,2023-03-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
751733,Linden Lea - Hereford,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
751733,Linden Lea - Hereford,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
751733,Linden Lea - Hereford,2023-03-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-11T07:40:00.000+00:00,transformer,,Temperature,C,10.6
751733,Linden Lea - Hereford,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
751733,Linden Lea - Hereford,2023-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
751733,Linden Lea - Hereford,2023-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
751733,Linden Lea - Hereford,2023-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.45
751733,Linden Lea - Hereford,2023-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
751733,Linden Lea - Hereford,2023-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
751733,Linden Lea - Hereford,2023-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-03-11T07:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
751733,Linden Lea - Hereford,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
751733,Linden Lea - Hereford,2023-03-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
751733,Linden Lea - Hereford,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
751733,Linden Lea - Hereford,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-03-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-11T07:30:00.000+00:00,transformer,,Temperature,C,10.5
751733,Linden Lea - Hereford,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
751733,Linden Lea - Hereford,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
751733,Linden Lea - Hereford,2023-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
751733,Linden Lea - Hereford,2023-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
751733,Linden Lea - Hereford,2023-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
751733,Linden Lea - Hereford,2023-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
751733,Linden Lea - Hereford,2023-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
751733,Linden Lea - Hereford,2023-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-03-11T07:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
751733,Linden Lea - Hereford,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
751733,Linden Lea - Hereford,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
751733,Linden Lea - Hereford,2023-03-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751733,Linden Lea - Hereford,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
751733,Linden Lea - Hereford,2023-03-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-11T07:20:00.000+00:00,transformer,,Temperature,C,10.5
751733,Linden Lea - Hereford,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
751733,Linden Lea - Hereford,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
751733,Linden Lea - Hereford,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
751733,Linden Lea - Hereford,2023-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
751733,Linden Lea - Hereford,2023-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
751733,Linden Lea - Hereford,2023-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
751733,Linden Lea - Hereford,2023-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-03-11T07:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
751733,Linden Lea - Hereford,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
751733,Linden Lea - Hereford,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-03-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
751733,Linden Lea - Hereford,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-03-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
