Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
751733,Linden Lea - Hereford,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-03-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-11T02:40:00.000+00:00,transformer,,Temperature,C,10.7
751733,Linden Lea - Hereford,2023-03-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-03-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-03-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-03-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
751733,Linden Lea - Hereford,2023-03-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-03-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-03-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.95
751733,Linden Lea - Hereford,2023-03-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-03-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.3
751733,Linden Lea - Hereford,2023-03-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-11T02:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
751733,Linden Lea - Hereford,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
751733,Linden Lea - Hereford,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
751733,Linden Lea - Hereford,2023-03-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
751733,Linden Lea - Hereford,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-03-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-11T02:30:00.000+00:00,transformer,,Temperature,C,10.8
751733,Linden Lea - Hereford,2023-03-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
751733,Linden Lea - Hereford,2023-03-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-03-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
751733,Linden Lea - Hereford,2023-03-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-03-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.63
751733,Linden Lea - Hereford,2023-03-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-03-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-11T02:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
751733,Linden Lea - Hereford,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
751733,Linden Lea - Hereford,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-03-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
751733,Linden Lea - Hereford,2023-03-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
751733,Linden Lea - Hereford,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-03-11T02:20:00.000+00:00,transformer,,Temperature,C,10.8
751733,Linden Lea - Hereford,2023-03-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
751733,Linden Lea - Hereford,2023-03-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
751733,Linden Lea - Hereford,2023-03-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-03-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-03-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751733,Linden Lea - Hereford,2023-03-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-03-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.64
751733,Linden Lea - Hereford,2023-03-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-03-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.56
751733,Linden Lea - Hereford,2023-03-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-11T02:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
751733,Linden Lea - Hereford,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
751733,Linden Lea - Hereford,2023-03-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
751733,Linden Lea - Hereford,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-03-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-11T02:10:00.000+00:00,transformer,,Temperature,C,10.8
751733,Linden Lea - Hereford,2023-03-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
751733,Linden Lea - Hereford,2023-03-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
751733,Linden Lea - Hereford,2023-03-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
751733,Linden Lea - Hereford,2023-03-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-03-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-03-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-03-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-03-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-11T02:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
751733,Linden Lea - Hereford,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
751733,Linden Lea - Hereford,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
751733,Linden Lea - Hereford,2023-03-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
751733,Linden Lea - Hereford,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
751733,Linden Lea - Hereford,2023-03-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-11T02:00:00.000+00:00,transformer,,Temperature,C,10.8
751733,Linden Lea - Hereford,2023-03-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
751733,Linden Lea - Hereford,2023-03-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
751733,Linden Lea - Hereford,2023-03-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
751733,Linden Lea - Hereford,2023-03-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
751733,Linden Lea - Hereford,2023-03-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
751733,Linden Lea - Hereford,2023-03-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751733,Linden Lea - Hereford,2023-03-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-03-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-03-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-03-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-11T02:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751733,Linden Lea - Hereford,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
751733,Linden Lea - Hereford,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
751733,Linden Lea - Hereford,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
751733,Linden Lea - Hereford,2023-03-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
751733,Linden Lea - Hereford,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
751733,Linden Lea - Hereford,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-03-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-11T01:50:00.000+00:00,transformer,,Temperature,C,10.8
751733,Linden Lea - Hereford,2023-03-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
751733,Linden Lea - Hereford,2023-03-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
751733,Linden Lea - Hereford,2023-03-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
751733,Linden Lea - Hereford,2023-03-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-03-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
751733,Linden Lea - Hereford,2023-03-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-03-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-11T01:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
751733,Linden Lea - Hereford,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
751733,Linden Lea - Hereford,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
751733,Linden Lea - Hereford,2023-03-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
751733,Linden Lea - Hereford,2023-03-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-11T01:40:00.000+00:00,transformer,,Temperature,C,10.9
751733,Linden Lea - Hereford,2023-03-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
751733,Linden Lea - Hereford,2023-03-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
751733,Linden Lea - Hereford,2023-03-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-03-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-03-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
751733,Linden Lea - Hereford,2023-03-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-03-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-03-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
751733,Linden Lea - Hereford,2023-03-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-11T01:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
751733,Linden Lea - Hereford,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
751733,Linden Lea - Hereford,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-03-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
751733,Linden Lea - Hereford,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751733,Linden Lea - Hereford,2023-03-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-11T01:30:00.000+00:00,transformer,,Temperature,C,11.0
751733,Linden Lea - Hereford,2023-03-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
751733,Linden Lea - Hereford,2023-03-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
751733,Linden Lea - Hereford,2023-03-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-03-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.98
751733,Linden Lea - Hereford,2023-03-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-03-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-03-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-11T01:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
751733,Linden Lea - Hereford,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
751733,Linden Lea - Hereford,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
751733,Linden Lea - Hereford,2023-03-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-03-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
751733,Linden Lea - Hereford,2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-03-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
751733,Linden Lea - Hereford,2023-03-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-03-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-11T01:20:00.000+00:00,transformer,,Temperature,C,11.1
751733,Linden Lea - Hereford,2023-03-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
751733,Linden Lea - Hereford,2023-03-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
751733,Linden Lea - Hereford,2023-03-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
751733,Linden Lea - Hereford,2023-03-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
751733,Linden Lea - Hereford,2023-03-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-03-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.46
751733,Linden Lea - Hereford,2023-03-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.07
751733,Linden Lea - Hereford,2023-03-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-03-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-11T01:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
751733,Linden Lea - Hereford,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
751733,Linden Lea - Hereford,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
751733,Linden Lea - Hereford,2023-03-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-03-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
751733,Linden Lea - Hereford,2023-03-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-03-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-03-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-03-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-03-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-11T01:10:00.000+00:00,transformer,,Temperature,C,11.2
751733,Linden Lea - Hereford,2023-03-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
751733,Linden Lea - Hereford,2023-03-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
751733,Linden Lea - Hereford,2023-03-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-03-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
751733,Linden Lea - Hereford,2023-03-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-03-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-03-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-11T01:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
751733,Linden Lea - Hereford,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
751733,Linden Lea - Hereford,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
751733,Linden Lea - Hereford,2023-03-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-03-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
751733,Linden Lea - Hereford,2023-03-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-11T01:00:00.000+00:00,transformer,,Temperature,C,11.3
751733,Linden Lea - Hereford,2023-03-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
751733,Linden Lea - Hereford,2023-03-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
751733,Linden Lea - Hereford,2023-03-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
751733,Linden Lea - Hereford,2023-03-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
751733,Linden Lea - Hereford,2023-03-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751733,Linden Lea - Hereford,2023-03-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-03-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-03-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-03-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.36
751733,Linden Lea - Hereford,2023-03-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-11T01:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
751733,Linden Lea - Hereford,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
751733,Linden Lea - Hereford,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
751733,Linden Lea - Hereford,2023-03-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
751733,Linden Lea - Hereford,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
751733,Linden Lea - Hereford,2023-03-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-03-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-03-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-11T00:50:00.000+00:00,transformer,,Temperature,C,11.4
751733,Linden Lea - Hereford,2023-03-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
751733,Linden Lea - Hereford,2023-03-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
751733,Linden Lea - Hereford,2023-03-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
751733,Linden Lea - Hereford,2023-03-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-03-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.05
751733,Linden Lea - Hereford,2023-03-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
751733,Linden Lea - Hereford,2023-03-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-11T00:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
751733,Linden Lea - Hereford,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
751733,Linden Lea - Hereford,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-03-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
751733,Linden Lea - Hereford,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
751733,Linden Lea - Hereford,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-03-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-03-11T00:40:00.000+00:00,transformer,,Temperature,C,11.5
751733,Linden Lea - Hereford,2023-03-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-03-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
751733,Linden Lea - Hereford,2023-03-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
751733,Linden Lea - Hereford,2023-03-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751733,Linden Lea - Hereford,2023-03-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-03-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
751733,Linden Lea - Hereford,2023-03-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-03-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.98
751733,Linden Lea - Hereford,2023-03-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-03-11T00:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
751733,Linden Lea - Hereford,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
751733,Linden Lea - Hereford,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
751733,Linden Lea - Hereford,2023-03-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
751733,Linden Lea - Hereford,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-03-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
