Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-03-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-03-12T22:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
751733,Linden Lea - Hereford,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
751733,Linden Lea - Hereford,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
751733,Linden Lea - Hereford,2023-03-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
751733,Linden Lea - Hereford,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
751733,Linden Lea - Hereford,2023-03-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-03-12T22:10:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
751733,Linden Lea - Hereford,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
751733,Linden Lea - Hereford,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
751733,Linden Lea - Hereford,2023-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
751733,Linden Lea - Hereford,2023-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
751733,Linden Lea - Hereford,2023-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
751733,Linden Lea - Hereford,2023-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
751733,Linden Lea - Hereford,2023-03-12T22:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
751733,Linden Lea - Hereford,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-03-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
751733,Linden Lea - Hereford,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
751733,Linden Lea - Hereford,2023-03-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-12T22:00:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
751733,Linden Lea - Hereford,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
751733,Linden Lea - Hereford,2023-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-03-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
751733,Linden Lea - Hereford,2023-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
751733,Linden Lea - Hereford,2023-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
751733,Linden Lea - Hereford,2023-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
751733,Linden Lea - Hereford,2023-03-12T22:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
751733,Linden Lea - Hereford,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
751733,Linden Lea - Hereford,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
751733,Linden Lea - Hereford,2023-03-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
751733,Linden Lea - Hereford,2023-03-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-03-12T21:50:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
751733,Linden Lea - Hereford,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
751733,Linden Lea - Hereford,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
751733,Linden Lea - Hereford,2023-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-03-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.17
751733,Linden Lea - Hereford,2023-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
751733,Linden Lea - Hereford,2023-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.72
751733,Linden Lea - Hereford,2023-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
751733,Linden Lea - Hereford,2023-03-12T21:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
751733,Linden Lea - Hereford,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-03-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
751733,Linden Lea - Hereford,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
751733,Linden Lea - Hereford,2023-03-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-12T21:40:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
751733,Linden Lea - Hereford,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
751733,Linden Lea - Hereford,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
751733,Linden Lea - Hereford,2023-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
751733,Linden Lea - Hereford,2023-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
751733,Linden Lea - Hereford,2023-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
751733,Linden Lea - Hereford,2023-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
751733,Linden Lea - Hereford,2023-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-03-12T21:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
751733,Linden Lea - Hereford,2023-03-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
751733,Linden Lea - Hereford,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
751733,Linden Lea - Hereford,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
751733,Linden Lea - Hereford,2023-03-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-12T21:30:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
751733,Linden Lea - Hereford,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
751733,Linden Lea - Hereford,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
751733,Linden Lea - Hereford,2023-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-03-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
751733,Linden Lea - Hereford,2023-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
751733,Linden Lea - Hereford,2023-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
751733,Linden Lea - Hereford,2023-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-03-12T21:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
751733,Linden Lea - Hereford,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-03-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
751733,Linden Lea - Hereford,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-03-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-12T21:20:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
751733,Linden Lea - Hereford,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
751733,Linden Lea - Hereford,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
751733,Linden Lea - Hereford,2023-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
751733,Linden Lea - Hereford,2023-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
751733,Linden Lea - Hereford,2023-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
751733,Linden Lea - Hereford,2023-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.72
751733,Linden Lea - Hereford,2023-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-03-12T21:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
751733,Linden Lea - Hereford,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
751733,Linden Lea - Hereford,2023-03-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
751733,Linden Lea - Hereford,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
751733,Linden Lea - Hereford,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
751733,Linden Lea - Hereford,2023-03-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-12T21:10:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
751733,Linden Lea - Hereford,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
751733,Linden Lea - Hereford,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
751733,Linden Lea - Hereford,2023-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
751733,Linden Lea - Hereford,2023-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
751733,Linden Lea - Hereford,2023-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
751733,Linden Lea - Hereford,2023-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-03-12T21:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
751733,Linden Lea - Hereford,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
751733,Linden Lea - Hereford,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
751733,Linden Lea - Hereford,2023-03-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
751733,Linden Lea - Hereford,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
751733,Linden Lea - Hereford,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
751733,Linden Lea - Hereford,2023-03-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-12T21:00:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
751733,Linden Lea - Hereford,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
751733,Linden Lea - Hereford,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
751733,Linden Lea - Hereford,2023-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
751733,Linden Lea - Hereford,2023-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
751733,Linden Lea - Hereford,2023-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
751733,Linden Lea - Hereford,2023-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
751733,Linden Lea - Hereford,2023-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
751733,Linden Lea - Hereford,2023-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
751733,Linden Lea - Hereford,2023-03-12T21:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
751733,Linden Lea - Hereford,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
751733,Linden Lea - Hereford,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
751733,Linden Lea - Hereford,2023-03-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
751733,Linden Lea - Hereford,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
751733,Linden Lea - Hereford,2023-03-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-12T20:50:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
751733,Linden Lea - Hereford,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
751733,Linden Lea - Hereford,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
751733,Linden Lea - Hereford,2023-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
751733,Linden Lea - Hereford,2023-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.66
751733,Linden Lea - Hereford,2023-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
751733,Linden Lea - Hereford,2023-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
751733,Linden Lea - Hereford,2023-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
751733,Linden Lea - Hereford,2023-03-12T20:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
751733,Linden Lea - Hereford,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.2
751733,Linden Lea - Hereford,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
751733,Linden Lea - Hereford,2023-03-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
751733,Linden Lea - Hereford,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
751733,Linden Lea - Hereford,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
751733,Linden Lea - Hereford,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-03-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-12T20:40:00.000+00:00,transformer,,Temperature,C,20.8
751733,Linden Lea - Hereford,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
751733,Linden Lea - Hereford,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
751733,Linden Lea - Hereford,2023-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
751733,Linden Lea - Hereford,2023-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
751733,Linden Lea - Hereford,2023-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.66
751733,Linden Lea - Hereford,2023-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
751733,Linden Lea - Hereford,2023-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
751733,Linden Lea - Hereford,2023-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-03-12T20:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
751733,Linden Lea - Hereford,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
751733,Linden Lea - Hereford,2023-03-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
751733,Linden Lea - Hereford,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
751733,Linden Lea - Hereford,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-03-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-03-12T20:30:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
751733,Linden Lea - Hereford,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
751733,Linden Lea - Hereford,2023-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.76
751733,Linden Lea - Hereford,2023-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
751733,Linden Lea - Hereford,2023-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.29
751733,Linden Lea - Hereford,2023-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
751733,Linden Lea - Hereford,2023-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
751733,Linden Lea - Hereford,2023-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
751733,Linden Lea - Hereford,2023-03-12T20:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.13
751733,Linden Lea - Hereford,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
751733,Linden Lea - Hereford,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-03-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
751733,Linden Lea - Hereford,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
751733,Linden Lea - Hereford,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
751733,Linden Lea - Hereford,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
751733,Linden Lea - Hereford,2023-03-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-12T20:20:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
751733,Linden Lea - Hereford,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
751733,Linden Lea - Hereford,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
751733,Linden Lea - Hereford,2023-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.29
751733,Linden Lea - Hereford,2023-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.01
751733,Linden Lea - Hereford,2023-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
751733,Linden Lea - Hereford,2023-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
751733,Linden Lea - Hereford,2023-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
751733,Linden Lea - Hereford,2023-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
751733,Linden Lea - Hereford,2023-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-03-12T20:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
751733,Linden Lea - Hereford,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
751733,Linden Lea - Hereford,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
751733,Linden Lea - Hereford,2023-03-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
751733,Linden Lea - Hereford,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
751733,Linden Lea - Hereford,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-03-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-12T20:10:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
751733,Linden Lea - Hereford,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
751733,Linden Lea - Hereford,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
751733,Linden Lea - Hereford,2023-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.02
751733,Linden Lea - Hereford,2023-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.95
751733,Linden Lea - Hereford,2023-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
751733,Linden Lea - Hereford,2023-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
751733,Linden Lea - Hereford,2023-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
751733,Linden Lea - Hereford,2023-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
751733,Linden Lea - Hereford,2023-03-12T20:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
751733,Linden Lea - Hereford,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
751733,Linden Lea - Hereford,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
751733,Linden Lea - Hereford,2023-03-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
