Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
751733,Linden Lea - Hereford,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
751733,Linden Lea - Hereford,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
751733,Linden Lea - Hereford,2023-03-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-12T20:00:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
751733,Linden Lea - Hereford,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
751733,Linden Lea - Hereford,2023-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
751733,Linden Lea - Hereford,2023-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
751733,Linden Lea - Hereford,2023-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.46
751733,Linden Lea - Hereford,2023-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
751733,Linden Lea - Hereford,2023-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
751733,Linden Lea - Hereford,2023-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
751733,Linden Lea - Hereford,2023-03-12T20:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
751733,Linden Lea - Hereford,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
751733,Linden Lea - Hereford,2023-03-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
751733,Linden Lea - Hereford,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
751733,Linden Lea - Hereford,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
751733,Linden Lea - Hereford,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.05
751733,Linden Lea - Hereford,2023-03-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
751733,Linden Lea - Hereford,2023-03-12T19:50:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
751733,Linden Lea - Hereford,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
751733,Linden Lea - Hereford,2023-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
751733,Linden Lea - Hereford,2023-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
751733,Linden Lea - Hereford,2023-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.35
751733,Linden Lea - Hereford,2023-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.05
751733,Linden Lea - Hereford,2023-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
751733,Linden Lea - Hereford,2023-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
751733,Linden Lea - Hereford,2023-03-12T19:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
751733,Linden Lea - Hereford,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
751733,Linden Lea - Hereford,2023-03-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
751733,Linden Lea - Hereford,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
751733,Linden Lea - Hereford,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
751733,Linden Lea - Hereford,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
751733,Linden Lea - Hereford,2023-03-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
751733,Linden Lea - Hereford,2023-03-12T19:40:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
751733,Linden Lea - Hereford,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
751733,Linden Lea - Hereford,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
751733,Linden Lea - Hereford,2023-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
751733,Linden Lea - Hereford,2023-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
751733,Linden Lea - Hereford,2023-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.29
751733,Linden Lea - Hereford,2023-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.83
751733,Linden Lea - Hereford,2023-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
751733,Linden Lea - Hereford,2023-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
751733,Linden Lea - Hereford,2023-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
751733,Linden Lea - Hereford,2023-03-12T19:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
751733,Linden Lea - Hereford,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
751733,Linden Lea - Hereford,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
751733,Linden Lea - Hereford,2023-03-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
751733,Linden Lea - Hereford,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
751733,Linden Lea - Hereford,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
751733,Linden Lea - Hereford,2023-03-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-03-12T19:30:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
751733,Linden Lea - Hereford,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
751733,Linden Lea - Hereford,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
751733,Linden Lea - Hereford,2023-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
751733,Linden Lea - Hereford,2023-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
751733,Linden Lea - Hereford,2023-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
751733,Linden Lea - Hereford,2023-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
751733,Linden Lea - Hereford,2023-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
751733,Linden Lea - Hereford,2023-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
751733,Linden Lea - Hereford,2023-03-12T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
751733,Linden Lea - Hereford,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
751733,Linden Lea - Hereford,2023-03-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
751733,Linden Lea - Hereford,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
751733,Linden Lea - Hereford,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
751733,Linden Lea - Hereford,2023-03-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-12T19:20:00.000+00:00,transformer,,Temperature,C,21.7
751733,Linden Lea - Hereford,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
751733,Linden Lea - Hereford,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
751733,Linden Lea - Hereford,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
751733,Linden Lea - Hereford,2023-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
751733,Linden Lea - Hereford,2023-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
751733,Linden Lea - Hereford,2023-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
751733,Linden Lea - Hereford,2023-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
751733,Linden Lea - Hereford,2023-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
751733,Linden Lea - Hereford,2023-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-03-12T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
751733,Linden Lea - Hereford,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
751733,Linden Lea - Hereford,2023-03-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
751733,Linden Lea - Hereford,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
751733,Linden Lea - Hereford,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
751733,Linden Lea - Hereford,2023-03-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-03-12T19:10:00.000+00:00,transformer,,Temperature,C,21.8
751733,Linden Lea - Hereford,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
751733,Linden Lea - Hereford,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
751733,Linden Lea - Hereford,2023-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.85
751733,Linden Lea - Hereford,2023-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.62
751733,Linden Lea - Hereford,2023-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.85
751733,Linden Lea - Hereford,2023-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
751733,Linden Lea - Hereford,2023-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
751733,Linden Lea - Hereford,2023-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
751733,Linden Lea - Hereford,2023-03-12T19:10:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
751733,Linden Lea - Hereford,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
751733,Linden Lea - Hereford,2023-03-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
751733,Linden Lea - Hereford,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.52
751733,Linden Lea - Hereford,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
751733,Linden Lea - Hereford,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
751733,Linden Lea - Hereford,2023-03-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
751733,Linden Lea - Hereford,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
751733,Linden Lea - Hereford,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-12T19:00:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
751733,Linden Lea - Hereford,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
751733,Linden Lea - Hereford,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
751733,Linden Lea - Hereford,2023-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
751733,Linden Lea - Hereford,2023-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.06
751733,Linden Lea - Hereford,2023-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.05
751733,Linden Lea - Hereford,2023-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
751733,Linden Lea - Hereford,2023-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
751733,Linden Lea - Hereford,2023-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
751733,Linden Lea - Hereford,2023-03-12T19:00:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
751733,Linden Lea - Hereford,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.92
751733,Linden Lea - Hereford,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
751733,Linden Lea - Hereford,2023-03-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
751733,Linden Lea - Hereford,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
751733,Linden Lea - Hereford,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
751733,Linden Lea - Hereford,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.72
751733,Linden Lea - Hereford,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
751733,Linden Lea - Hereford,2023-03-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
751733,Linden Lea - Hereford,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
751733,Linden Lea - Hereford,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-03-12T18:50:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
751733,Linden Lea - Hereford,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
751733,Linden Lea - Hereford,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
751733,Linden Lea - Hereford,2023-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
751733,Linden Lea - Hereford,2023-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.73
751733,Linden Lea - Hereford,2023-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.64
751733,Linden Lea - Hereford,2023-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
751733,Linden Lea - Hereford,2023-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
751733,Linden Lea - Hereford,2023-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
751733,Linden Lea - Hereford,2023-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
751733,Linden Lea - Hereford,2023-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
751733,Linden Lea - Hereford,2023-03-12T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
751733,Linden Lea - Hereford,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
751733,Linden Lea - Hereford,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
751733,Linden Lea - Hereford,2023-03-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
751733,Linden Lea - Hereford,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
751733,Linden Lea - Hereford,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
751733,Linden Lea - Hereford,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
751733,Linden Lea - Hereford,2023-03-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
751733,Linden Lea - Hereford,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-03-12T18:40:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
751733,Linden Lea - Hereford,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
751733,Linden Lea - Hereford,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
751733,Linden Lea - Hereford,2023-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
751733,Linden Lea - Hereford,2023-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.56
751733,Linden Lea - Hereford,2023-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.95
751733,Linden Lea - Hereford,2023-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
751733,Linden Lea - Hereford,2023-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
751733,Linden Lea - Hereford,2023-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
751733,Linden Lea - Hereford,2023-03-12T18:40:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
751733,Linden Lea - Hereford,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
751733,Linden Lea - Hereford,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
751733,Linden Lea - Hereford,2023-03-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
751733,Linden Lea - Hereford,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
751733,Linden Lea - Hereford,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
751733,Linden Lea - Hereford,2023-03-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-03-12T18:30:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
751733,Linden Lea - Hereford,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
751733,Linden Lea - Hereford,2023-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.72
751733,Linden Lea - Hereford,2023-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.96
751733,Linden Lea - Hereford,2023-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
751733,Linden Lea - Hereford,2023-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
751733,Linden Lea - Hereford,2023-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
751733,Linden Lea - Hereford,2023-03-12T18:30:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
751733,Linden Lea - Hereford,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
751733,Linden Lea - Hereford,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
751733,Linden Lea - Hereford,2023-03-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
751733,Linden Lea - Hereford,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
751733,Linden Lea - Hereford,2023-03-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-03-12T18:20:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
751733,Linden Lea - Hereford,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
751733,Linden Lea - Hereford,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
751733,Linden Lea - Hereford,2023-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
751733,Linden Lea - Hereford,2023-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
751733,Linden Lea - Hereford,2023-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.62
751733,Linden Lea - Hereford,2023-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.15
751733,Linden Lea - Hereford,2023-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
751733,Linden Lea - Hereford,2023-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
751733,Linden Lea - Hereford,2023-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
751733,Linden Lea - Hereford,2023-03-12T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
751733,Linden Lea - Hereford,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
751733,Linden Lea - Hereford,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
751733,Linden Lea - Hereford,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
751733,Linden Lea - Hereford,2023-03-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
751733,Linden Lea - Hereford,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
751733,Linden Lea - Hereford,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
751733,Linden Lea - Hereford,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
751733,Linden Lea - Hereford,2023-03-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-12T18:10:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
751733,Linden Lea - Hereford,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
751733,Linden Lea - Hereford,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
751733,Linden Lea - Hereford,2023-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
751733,Linden Lea - Hereford,2023-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.42
751733,Linden Lea - Hereford,2023-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.23
751733,Linden Lea - Hereford,2023-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
751733,Linden Lea - Hereford,2023-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
751733,Linden Lea - Hereford,2023-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
751733,Linden Lea - Hereford,2023-03-12T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
751733,Linden Lea - Hereford,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
751733,Linden Lea - Hereford,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
751733,Linden Lea - Hereford,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
751733,Linden Lea - Hereford,2023-03-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
751733,Linden Lea - Hereford,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
751733,Linden Lea - Hereford,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
751733,Linden Lea - Hereford,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
751733,Linden Lea - Hereford,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
751733,Linden Lea - Hereford,2023-03-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
751733,Linden Lea - Hereford,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-03-12T18:00:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
751733,Linden Lea - Hereford,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
751733,Linden Lea - Hereford,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
751733,Linden Lea - Hereford,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
751733,Linden Lea - Hereford,2023-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
751733,Linden Lea - Hereford,2023-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
751733,Linden Lea - Hereford,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.26
751733,Linden Lea - Hereford,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.74
751733,Linden Lea - Hereford,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
751733,Linden Lea - Hereford,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
751733,Linden Lea - Hereford,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
751733,Linden Lea - Hereford,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
751733,Linden Lea - Hereford,2023-03-12T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
751733,Linden Lea - Hereford,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
751733,Linden Lea - Hereford,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
751733,Linden Lea - Hereford,2023-03-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
751733,Linden Lea - Hereford,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
751733,Linden Lea - Hereford,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
751733,Linden Lea - Hereford,2023-03-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-03-12T17:50:00.000+00:00,transformer,,Temperature,C,22.0
