Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
751733,Linden Lea - Hereford,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
751733,Linden Lea - Hereford,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
751733,Linden Lea - Hereford,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.59
751733,Linden Lea - Hereford,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.06
751733,Linden Lea - Hereford,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.93
751733,Linden Lea - Hereford,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
751733,Linden Lea - Hereford,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
751733,Linden Lea - Hereford,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
751733,Linden Lea - Hereford,2023-03-12T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
751733,Linden Lea - Hereford,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
751733,Linden Lea - Hereford,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
751733,Linden Lea - Hereford,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
751733,Linden Lea - Hereford,2023-03-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
751733,Linden Lea - Hereford,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
751733,Linden Lea - Hereford,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
751733,Linden Lea - Hereford,2023-03-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-03-12T17:40:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
751733,Linden Lea - Hereford,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
751733,Linden Lea - Hereford,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
751733,Linden Lea - Hereford,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
751733,Linden Lea - Hereford,2023-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.78
751733,Linden Lea - Hereford,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
751733,Linden Lea - Hereford,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
751733,Linden Lea - Hereford,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
751733,Linden Lea - Hereford,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
751733,Linden Lea - Hereford,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
751733,Linden Lea - Hereford,2023-03-12T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
751733,Linden Lea - Hereford,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
751733,Linden Lea - Hereford,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
751733,Linden Lea - Hereford,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
751733,Linden Lea - Hereford,2023-03-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
751733,Linden Lea - Hereford,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
751733,Linden Lea - Hereford,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
751733,Linden Lea - Hereford,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
751733,Linden Lea - Hereford,2023-03-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
751733,Linden Lea - Hereford,2023-03-12T17:30:00.000+00:00,transformer,,Temperature,C,21.9
751733,Linden Lea - Hereford,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
751733,Linden Lea - Hereford,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
751733,Linden Lea - Hereford,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
751733,Linden Lea - Hereford,2023-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
751733,Linden Lea - Hereford,2023-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
751733,Linden Lea - Hereford,2023-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.07
751733,Linden Lea - Hereford,2023-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.68
751733,Linden Lea - Hereford,2023-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.42
751733,Linden Lea - Hereford,2023-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
751733,Linden Lea - Hereford,2023-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
751733,Linden Lea - Hereford,2023-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
751733,Linden Lea - Hereford,2023-03-12T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
751733,Linden Lea - Hereford,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.98
751733,Linden Lea - Hereford,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
751733,Linden Lea - Hereford,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
751733,Linden Lea - Hereford,2023-03-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
751733,Linden Lea - Hereford,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
751733,Linden Lea - Hereford,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
751733,Linden Lea - Hereford,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
751733,Linden Lea - Hereford,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
751733,Linden Lea - Hereford,2023-03-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
751733,Linden Lea - Hereford,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-03-12T17:20:00.000+00:00,transformer,,Temperature,C,22.0
751733,Linden Lea - Hereford,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
751733,Linden Lea - Hereford,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
751733,Linden Lea - Hereford,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
751733,Linden Lea - Hereford,2023-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
751733,Linden Lea - Hereford,2023-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.64
751733,Linden Lea - Hereford,2023-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.55
751733,Linden Lea - Hereford,2023-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.51
751733,Linden Lea - Hereford,2023-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
751733,Linden Lea - Hereford,2023-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
751733,Linden Lea - Hereford,2023-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
751733,Linden Lea - Hereford,2023-03-12T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
751733,Linden Lea - Hereford,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
751733,Linden Lea - Hereford,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
751733,Linden Lea - Hereford,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.81
751733,Linden Lea - Hereford,2023-03-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
751733,Linden Lea - Hereford,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
751733,Linden Lea - Hereford,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.2
751733,Linden Lea - Hereford,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
751733,Linden Lea - Hereford,2023-03-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
751733,Linden Lea - Hereford,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-03-12T17:10:00.000+00:00,transformer,,Temperature,C,22.2
751733,Linden Lea - Hereford,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
751733,Linden Lea - Hereford,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
751733,Linden Lea - Hereford,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
751733,Linden Lea - Hereford,2023-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
751733,Linden Lea - Hereford,2023-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
751733,Linden Lea - Hereford,2023-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.38
751733,Linden Lea - Hereford,2023-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.83
751733,Linden Lea - Hereford,2023-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.5
751733,Linden Lea - Hereford,2023-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
751733,Linden Lea - Hereford,2023-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
751733,Linden Lea - Hereford,2023-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
751733,Linden Lea - Hereford,2023-03-12T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
751733,Linden Lea - Hereford,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
751733,Linden Lea - Hereford,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.64
751733,Linden Lea - Hereford,2023-03-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
751733,Linden Lea - Hereford,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
751733,Linden Lea - Hereford,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.68
751733,Linden Lea - Hereford,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
751733,Linden Lea - Hereford,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
751733,Linden Lea - Hereford,2023-03-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.0
751733,Linden Lea - Hereford,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
751733,Linden Lea - Hereford,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-03-12T17:00:00.000+00:00,transformer,,Temperature,C,22.3
751733,Linden Lea - Hereford,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
751733,Linden Lea - Hereford,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
751733,Linden Lea - Hereford,2023-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.63
751733,Linden Lea - Hereford,2023-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.62
751733,Linden Lea - Hereford,2023-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.74
751733,Linden Lea - Hereford,2023-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
751733,Linden Lea - Hereford,2023-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
751733,Linden Lea - Hereford,2023-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
751733,Linden Lea - Hereford,2023-03-12T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
751733,Linden Lea - Hereford,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
751733,Linden Lea - Hereford,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
751733,Linden Lea - Hereford,2023-03-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.95
751733,Linden Lea - Hereford,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
751733,Linden Lea - Hereford,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
751733,Linden Lea - Hereford,2023-03-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
751733,Linden Lea - Hereford,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-12T16:50:00.000+00:00,transformer,,Temperature,C,22.4
751733,Linden Lea - Hereford,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
751733,Linden Lea - Hereford,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
751733,Linden Lea - Hereford,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
751733,Linden Lea - Hereford,2023-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
751733,Linden Lea - Hereford,2023-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
751733,Linden Lea - Hereford,2023-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
751733,Linden Lea - Hereford,2023-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.38
751733,Linden Lea - Hereford,2023-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.79
751733,Linden Lea - Hereford,2023-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.84
751733,Linden Lea - Hereford,2023-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
751733,Linden Lea - Hereford,2023-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
751733,Linden Lea - Hereford,2023-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
751733,Linden Lea - Hereford,2023-03-12T16:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
751733,Linden Lea - Hereford,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
751733,Linden Lea - Hereford,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
751733,Linden Lea - Hereford,2023-03-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
751733,Linden Lea - Hereford,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
751733,Linden Lea - Hereford,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.97
751733,Linden Lea - Hereford,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
751733,Linden Lea - Hereford,2023-03-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
751733,Linden Lea - Hereford,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-12T16:40:00.000+00:00,transformer,,Temperature,C,22.6
751733,Linden Lea - Hereford,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
751733,Linden Lea - Hereford,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
751733,Linden Lea - Hereford,2023-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.67
751733,Linden Lea - Hereford,2023-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.52
751733,Linden Lea - Hereford,2023-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.14
751733,Linden Lea - Hereford,2023-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
751733,Linden Lea - Hereford,2023-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
751733,Linden Lea - Hereford,2023-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
751733,Linden Lea - Hereford,2023-03-12T16:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
751733,Linden Lea - Hereford,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
751733,Linden Lea - Hereford,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
751733,Linden Lea - Hereford,2023-03-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
751733,Linden Lea - Hereford,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
751733,Linden Lea - Hereford,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
751733,Linden Lea - Hereford,2023-03-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
751733,Linden Lea - Hereford,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-12T16:30:00.000+00:00,transformer,,Temperature,C,22.7
751733,Linden Lea - Hereford,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
751733,Linden Lea - Hereford,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
751733,Linden Lea - Hereford,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
751733,Linden Lea - Hereford,2023-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.23
751733,Linden Lea - Hereford,2023-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.53
751733,Linden Lea - Hereford,2023-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.26
751733,Linden Lea - Hereford,2023-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
751733,Linden Lea - Hereford,2023-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
751733,Linden Lea - Hereford,2023-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
751733,Linden Lea - Hereford,2023-03-12T16:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
751733,Linden Lea - Hereford,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
751733,Linden Lea - Hereford,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
751733,Linden Lea - Hereford,2023-03-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
751733,Linden Lea - Hereford,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
751733,Linden Lea - Hereford,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
751733,Linden Lea - Hereford,2023-03-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
751733,Linden Lea - Hereford,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-03-12T16:20:00.000+00:00,transformer,,Temperature,C,22.8
751733,Linden Lea - Hereford,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
751733,Linden Lea - Hereford,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.76
751733,Linden Lea - Hereford,2023-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.07
751733,Linden Lea - Hereford,2023-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.68
751733,Linden Lea - Hereford,2023-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
751733,Linden Lea - Hereford,2023-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
751733,Linden Lea - Hereford,2023-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
751733,Linden Lea - Hereford,2023-03-12T16:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
751733,Linden Lea - Hereford,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
751733,Linden Lea - Hereford,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
751733,Linden Lea - Hereford,2023-03-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.68
751733,Linden Lea - Hereford,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
751733,Linden Lea - Hereford,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.67
751733,Linden Lea - Hereford,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
751733,Linden Lea - Hereford,2023-03-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
751733,Linden Lea - Hereford,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-03-12T16:10:00.000+00:00,transformer,,Temperature,C,22.9
751733,Linden Lea - Hereford,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
751733,Linden Lea - Hereford,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
751733,Linden Lea - Hereford,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.47
751733,Linden Lea - Hereford,2023-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.15
751733,Linden Lea - Hereford,2023-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
751733,Linden Lea - Hereford,2023-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
751733,Linden Lea - Hereford,2023-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
751733,Linden Lea - Hereford,2023-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-03-12T16:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
751733,Linden Lea - Hereford,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
751733,Linden Lea - Hereford,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
751733,Linden Lea - Hereford,2023-03-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
751733,Linden Lea - Hereford,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
751733,Linden Lea - Hereford,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
751733,Linden Lea - Hereford,2023-03-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-12T16:00:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
751733,Linden Lea - Hereford,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
751733,Linden Lea - Hereford,2023-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
751733,Linden Lea - Hereford,2023-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
751733,Linden Lea - Hereford,2023-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
751733,Linden Lea - Hereford,2023-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
751733,Linden Lea - Hereford,2023-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
751733,Linden Lea - Hereford,2023-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
751733,Linden Lea - Hereford,2023-03-12T16:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
751733,Linden Lea - Hereford,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
751733,Linden Lea - Hereford,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
751733,Linden Lea - Hereford,2023-03-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.2
751733,Linden Lea - Hereford,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
751733,Linden Lea - Hereford,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
751733,Linden Lea - Hereford,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
751733,Linden Lea - Hereford,2023-03-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
751733,Linden Lea - Hereford,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-03-12T15:50:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751733,Linden Lea - Hereford,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
751733,Linden Lea - Hereford,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
751733,Linden Lea - Hereford,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
751733,Linden Lea - Hereford,2023-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.96
751733,Linden Lea - Hereford,2023-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
751733,Linden Lea - Hereford,2023-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
751733,Linden Lea - Hereford,2023-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
751733,Linden Lea - Hereford,2023-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
751733,Linden Lea - Hereford,2023-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
751733,Linden Lea - Hereford,2023-03-12T15:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
751733,Linden Lea - Hereford,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
751733,Linden Lea - Hereford,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
751733,Linden Lea - Hereford,2023-03-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
751733,Linden Lea - Hereford,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
751733,Linden Lea - Hereford,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
751733,Linden Lea - Hereford,2023-03-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-03-12T15:40:00.000+00:00,transformer,,Temperature,C,23.0
751733,Linden Lea - Hereford,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
751733,Linden Lea - Hereford,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
751733,Linden Lea - Hereford,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
751733,Linden Lea - Hereford,2023-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
751733,Linden Lea - Hereford,2023-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
751733,Linden Lea - Hereford,2023-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.1
751733,Linden Lea - Hereford,2023-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
