Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
751733,Linden Lea - Hereford,2023-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
751733,Linden Lea - Hereford,2023-03-12T15:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
751733,Linden Lea - Hereford,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
751733,Linden Lea - Hereford,2023-03-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
751733,Linden Lea - Hereford,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
751733,Linden Lea - Hereford,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
751733,Linden Lea - Hereford,2023-03-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-03-12T15:30:00.000+00:00,transformer,,Temperature,C,23.1
751733,Linden Lea - Hereford,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
751733,Linden Lea - Hereford,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
751733,Linden Lea - Hereford,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
751733,Linden Lea - Hereford,2023-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
751733,Linden Lea - Hereford,2023-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
751733,Linden Lea - Hereford,2023-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
751733,Linden Lea - Hereford,2023-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
751733,Linden Lea - Hereford,2023-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
751733,Linden Lea - Hereford,2023-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
751733,Linden Lea - Hereford,2023-03-12T15:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
751733,Linden Lea - Hereford,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
751733,Linden Lea - Hereford,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
751733,Linden Lea - Hereford,2023-03-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
751733,Linden Lea - Hereford,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
751733,Linden Lea - Hereford,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
751733,Linden Lea - Hereford,2023-03-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-12T15:20:00.000+00:00,transformer,,Temperature,C,23.2
751733,Linden Lea - Hereford,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
751733,Linden Lea - Hereford,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
751733,Linden Lea - Hereford,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
751733,Linden Lea - Hereford,2023-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
751733,Linden Lea - Hereford,2023-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.98
751733,Linden Lea - Hereford,2023-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.76
751733,Linden Lea - Hereford,2023-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
751733,Linden Lea - Hereford,2023-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-03-12T15:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
751733,Linden Lea - Hereford,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
751733,Linden Lea - Hereford,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
751733,Linden Lea - Hereford,2023-03-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
751733,Linden Lea - Hereford,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
751733,Linden Lea - Hereford,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
751733,Linden Lea - Hereford,2023-03-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-12T15:10:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
751733,Linden Lea - Hereford,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
751733,Linden Lea - Hereford,2023-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
751733,Linden Lea - Hereford,2023-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
751733,Linden Lea - Hereford,2023-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.76
751733,Linden Lea - Hereford,2023-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.65
751733,Linden Lea - Hereford,2023-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
751733,Linden Lea - Hereford,2023-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
751733,Linden Lea - Hereford,2023-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-03-12T15:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
751733,Linden Lea - Hereford,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
751733,Linden Lea - Hereford,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-03-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
751733,Linden Lea - Hereford,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
751733,Linden Lea - Hereford,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
751733,Linden Lea - Hereford,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
751733,Linden Lea - Hereford,2023-03-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-12T15:00:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
751733,Linden Lea - Hereford,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
751733,Linden Lea - Hereford,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
751733,Linden Lea - Hereford,2023-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
751733,Linden Lea - Hereford,2023-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.63
751733,Linden Lea - Hereford,2023-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.63
751733,Linden Lea - Hereford,2023-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
751733,Linden Lea - Hereford,2023-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
751733,Linden Lea - Hereford,2023-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
751733,Linden Lea - Hereford,2023-03-12T15:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
751733,Linden Lea - Hereford,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
751733,Linden Lea - Hereford,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
751733,Linden Lea - Hereford,2023-03-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
751733,Linden Lea - Hereford,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
751733,Linden Lea - Hereford,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
751733,Linden Lea - Hereford,2023-03-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-03-12T14:50:00.000+00:00,transformer,,Temperature,C,23.3
751733,Linden Lea - Hereford,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
751733,Linden Lea - Hereford,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
751733,Linden Lea - Hereford,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
751733,Linden Lea - Hereford,2023-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
751733,Linden Lea - Hereford,2023-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.47
751733,Linden Lea - Hereford,2023-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.11
751733,Linden Lea - Hereford,2023-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
751733,Linden Lea - Hereford,2023-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
751733,Linden Lea - Hereford,2023-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
751733,Linden Lea - Hereford,2023-03-12T14:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
751733,Linden Lea - Hereford,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
751733,Linden Lea - Hereford,2023-03-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
751733,Linden Lea - Hereford,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
751733,Linden Lea - Hereford,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
751733,Linden Lea - Hereford,2023-03-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-12T14:40:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751733,Linden Lea - Hereford,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
751733,Linden Lea - Hereford,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
751733,Linden Lea - Hereford,2023-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
751733,Linden Lea - Hereford,2023-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.19
751733,Linden Lea - Hereford,2023-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.66
751733,Linden Lea - Hereford,2023-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
751733,Linden Lea - Hereford,2023-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
751733,Linden Lea - Hereford,2023-03-12T14:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
751733,Linden Lea - Hereford,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
751733,Linden Lea - Hereford,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
751733,Linden Lea - Hereford,2023-03-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
751733,Linden Lea - Hereford,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
751733,Linden Lea - Hereford,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
751733,Linden Lea - Hereford,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-03-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-12T14:30:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751733,Linden Lea - Hereford,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
751733,Linden Lea - Hereford,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
751733,Linden Lea - Hereford,2023-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
751733,Linden Lea - Hereford,2023-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
751733,Linden Lea - Hereford,2023-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.7
751733,Linden Lea - Hereford,2023-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
751733,Linden Lea - Hereford,2023-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
751733,Linden Lea - Hereford,2023-03-12T14:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
751733,Linden Lea - Hereford,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
751733,Linden Lea - Hereford,2023-03-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
751733,Linden Lea - Hereford,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
751733,Linden Lea - Hereford,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
751733,Linden Lea - Hereford,2023-03-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-12T14:20:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
751733,Linden Lea - Hereford,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
751733,Linden Lea - Hereford,2023-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
751733,Linden Lea - Hereford,2023-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
751733,Linden Lea - Hereford,2023-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
751733,Linden Lea - Hereford,2023-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
751733,Linden Lea - Hereford,2023-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-03-12T14:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
751733,Linden Lea - Hereford,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
751733,Linden Lea - Hereford,2023-03-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
751733,Linden Lea - Hereford,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
751733,Linden Lea - Hereford,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
751733,Linden Lea - Hereford,2023-03-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-12T14:10:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751733,Linden Lea - Hereford,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
751733,Linden Lea - Hereford,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
751733,Linden Lea - Hereford,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
751733,Linden Lea - Hereford,2023-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
751733,Linden Lea - Hereford,2023-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.27
751733,Linden Lea - Hereford,2023-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
751733,Linden Lea - Hereford,2023-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
751733,Linden Lea - Hereford,2023-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-03-12T14:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
751733,Linden Lea - Hereford,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
751733,Linden Lea - Hereford,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
751733,Linden Lea - Hereford,2023-03-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
751733,Linden Lea - Hereford,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
751733,Linden Lea - Hereford,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751733,Linden Lea - Hereford,2023-03-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-12T14:00:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
751733,Linden Lea - Hereford,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
751733,Linden Lea - Hereford,2023-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.05
751733,Linden Lea - Hereford,2023-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
751733,Linden Lea - Hereford,2023-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
751733,Linden Lea - Hereford,2023-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
751733,Linden Lea - Hereford,2023-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-03-12T14:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
751733,Linden Lea - Hereford,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
751733,Linden Lea - Hereford,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
751733,Linden Lea - Hereford,2023-03-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
751733,Linden Lea - Hereford,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
751733,Linden Lea - Hereford,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
751733,Linden Lea - Hereford,2023-03-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-12T13:50:00.000+00:00,transformer,,Temperature,C,23.6
751733,Linden Lea - Hereford,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751733,Linden Lea - Hereford,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
751733,Linden Lea - Hereford,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
751733,Linden Lea - Hereford,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
751733,Linden Lea - Hereford,2023-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.18
751733,Linden Lea - Hereford,2023-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.28
751733,Linden Lea - Hereford,2023-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
751733,Linden Lea - Hereford,2023-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
751733,Linden Lea - Hereford,2023-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
751733,Linden Lea - Hereford,2023-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-03-12T13:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
751733,Linden Lea - Hereford,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
751733,Linden Lea - Hereford,2023-03-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
751733,Linden Lea - Hereford,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
751733,Linden Lea - Hereford,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
751733,Linden Lea - Hereford,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
751733,Linden Lea - Hereford,2023-03-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-12T13:40:00.000+00:00,transformer,,Temperature,C,23.4
751733,Linden Lea - Hereford,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
751733,Linden Lea - Hereford,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
751733,Linden Lea - Hereford,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751733,Linden Lea - Hereford,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
751733,Linden Lea - Hereford,2023-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
751733,Linden Lea - Hereford,2023-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.59
751733,Linden Lea - Hereford,2023-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
751733,Linden Lea - Hereford,2023-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
751733,Linden Lea - Hereford,2023-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
751733,Linden Lea - Hereford,2023-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-03-12T13:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
751733,Linden Lea - Hereford,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
751733,Linden Lea - Hereford,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
751733,Linden Lea - Hereford,2023-03-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
751733,Linden Lea - Hereford,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
751733,Linden Lea - Hereford,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-03-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-12T13:30:00.000+00:00,transformer,,Temperature,C,23.5
751733,Linden Lea - Hereford,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751733,Linden Lea - Hereford,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
751733,Linden Lea - Hereford,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
751733,Linden Lea - Hereford,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
751733,Linden Lea - Hereford,2023-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.29
751733,Linden Lea - Hereford,2023-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
751733,Linden Lea - Hereford,2023-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
751733,Linden Lea - Hereford,2023-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
751733,Linden Lea - Hereford,2023-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
751733,Linden Lea - Hereford,2023-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-03-12T13:30:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
751733,Linden Lea - Hereford,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
751733,Linden Lea - Hereford,2023-03-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
