Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
751733,Linden Lea - Hereford,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
751733,Linden Lea - Hereford,2023-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
751733,Linden Lea - Hereford,2023-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
751733,Linden Lea - Hereford,2023-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-03-12T11:10:00.000+00:00,device,,,,0.006
751733,Linden Lea - Hereford,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
751733,Linden Lea - Hereford,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
751733,Linden Lea - Hereford,2023-03-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
751733,Linden Lea - Hereford,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
751733,Linden Lea - Hereford,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.17
751733,Linden Lea - Hereford,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
751733,Linden Lea - Hereford,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
751733,Linden Lea - Hereford,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
751733,Linden Lea - Hereford,2023-03-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-03-12T11:00:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751733,Linden Lea - Hereford,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
751733,Linden Lea - Hereford,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
751733,Linden Lea - Hereford,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
751733,Linden Lea - Hereford,2023-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
751733,Linden Lea - Hereford,2023-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
751733,Linden Lea - Hereford,2023-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
751733,Linden Lea - Hereford,2023-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.55
751733,Linden Lea - Hereford,2023-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
751733,Linden Lea - Hereford,2023-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
751733,Linden Lea - Hereford,2023-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
751733,Linden Lea - Hereford,2023-03-12T11:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
751733,Linden Lea - Hereford,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
751733,Linden Lea - Hereford,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
751733,Linden Lea - Hereford,2023-03-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
751733,Linden Lea - Hereford,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
751733,Linden Lea - Hereford,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
751733,Linden Lea - Hereford,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
751733,Linden Lea - Hereford,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
751733,Linden Lea - Hereford,2023-03-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-12T10:50:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
751733,Linden Lea - Hereford,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751733,Linden Lea - Hereford,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
751733,Linden Lea - Hereford,2023-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.97
751733,Linden Lea - Hereford,2023-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
751733,Linden Lea - Hereford,2023-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
751733,Linden Lea - Hereford,2023-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-03-12T10:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
751733,Linden Lea - Hereford,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
751733,Linden Lea - Hereford,2023-03-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
751733,Linden Lea - Hereford,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
751733,Linden Lea - Hereford,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
751733,Linden Lea - Hereford,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
751733,Linden Lea - Hereford,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-03-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-12T10:40:00.000+00:00,transformer,,Temperature,C,20.7
751733,Linden Lea - Hereford,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751733,Linden Lea - Hereford,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
751733,Linden Lea - Hereford,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
751733,Linden Lea - Hereford,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
751733,Linden Lea - Hereford,2023-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
751733,Linden Lea - Hereford,2023-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
751733,Linden Lea - Hereford,2023-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.33
751733,Linden Lea - Hereford,2023-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
751733,Linden Lea - Hereford,2023-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.46
751733,Linden Lea - Hereford,2023-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
751733,Linden Lea - Hereford,2023-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
751733,Linden Lea - Hereford,2023-03-12T10:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
751733,Linden Lea - Hereford,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
751733,Linden Lea - Hereford,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
751733,Linden Lea - Hereford,2023-03-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
751733,Linden Lea - Hereford,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
751733,Linden Lea - Hereford,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
751733,Linden Lea - Hereford,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-03-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-12T10:30:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751733,Linden Lea - Hereford,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
751733,Linden Lea - Hereford,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
751733,Linden Lea - Hereford,2023-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
751733,Linden Lea - Hereford,2023-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
751733,Linden Lea - Hereford,2023-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
751733,Linden Lea - Hereford,2023-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
751733,Linden Lea - Hereford,2023-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
751733,Linden Lea - Hereford,2023-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
751733,Linden Lea - Hereford,2023-03-12T10:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
751733,Linden Lea - Hereford,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
751733,Linden Lea - Hereford,2023-03-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.7
751733,Linden Lea - Hereford,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
751733,Linden Lea - Hereford,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
751733,Linden Lea - Hereford,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
751733,Linden Lea - Hereford,2023-03-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-12T10:20:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
751733,Linden Lea - Hereford,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
751733,Linden Lea - Hereford,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
751733,Linden Lea - Hereford,2023-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
751733,Linden Lea - Hereford,2023-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
751733,Linden Lea - Hereford,2023-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.98
751733,Linden Lea - Hereford,2023-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
751733,Linden Lea - Hereford,2023-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
751733,Linden Lea - Hereford,2023-03-12T10:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
751733,Linden Lea - Hereford,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
751733,Linden Lea - Hereford,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
751733,Linden Lea - Hereford,2023-03-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
751733,Linden Lea - Hereford,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
751733,Linden Lea - Hereford,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
751733,Linden Lea - Hereford,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
751733,Linden Lea - Hereford,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
751733,Linden Lea - Hereford,2023-03-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
751733,Linden Lea - Hereford,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-12T10:10:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751733,Linden Lea - Hereford,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
751733,Linden Lea - Hereford,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
751733,Linden Lea - Hereford,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751733,Linden Lea - Hereford,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
751733,Linden Lea - Hereford,2023-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
751733,Linden Lea - Hereford,2023-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
751733,Linden Lea - Hereford,2023-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.88
751733,Linden Lea - Hereford,2023-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
751733,Linden Lea - Hereford,2023-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
751733,Linden Lea - Hereford,2023-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
751733,Linden Lea - Hereford,2023-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
751733,Linden Lea - Hereford,2023-03-12T10:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
751733,Linden Lea - Hereford,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
751733,Linden Lea - Hereford,2023-03-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
751733,Linden Lea - Hereford,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
751733,Linden Lea - Hereford,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
751733,Linden Lea - Hereford,2023-03-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
751733,Linden Lea - Hereford,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-12T10:00:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751733,Linden Lea - Hereford,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
751733,Linden Lea - Hereford,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
751733,Linden Lea - Hereford,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751733,Linden Lea - Hereford,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
751733,Linden Lea - Hereford,2023-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
751733,Linden Lea - Hereford,2023-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.91
751733,Linden Lea - Hereford,2023-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
751733,Linden Lea - Hereford,2023-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
751733,Linden Lea - Hereford,2023-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
751733,Linden Lea - Hereford,2023-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
751733,Linden Lea - Hereford,2023-03-12T10:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
751733,Linden Lea - Hereford,2023-03-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
751733,Linden Lea - Hereford,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.79
751733,Linden Lea - Hereford,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
751733,Linden Lea - Hereford,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
751733,Linden Lea - Hereford,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
751733,Linden Lea - Hereford,2023-03-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-12T09:50:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751733,Linden Lea - Hereford,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
751733,Linden Lea - Hereford,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
751733,Linden Lea - Hereford,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
751733,Linden Lea - Hereford,2023-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
751733,Linden Lea - Hereford,2023-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
751733,Linden Lea - Hereford,2023-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
751733,Linden Lea - Hereford,2023-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
751733,Linden Lea - Hereford,2023-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
751733,Linden Lea - Hereford,2023-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
751733,Linden Lea - Hereford,2023-03-12T09:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
751733,Linden Lea - Hereford,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
751733,Linden Lea - Hereford,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
751733,Linden Lea - Hereford,2023-03-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
751733,Linden Lea - Hereford,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
751733,Linden Lea - Hereford,2023-03-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-12T09:40:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751733,Linden Lea - Hereford,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
751733,Linden Lea - Hereford,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
751733,Linden Lea - Hereford,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
751733,Linden Lea - Hereford,2023-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
751733,Linden Lea - Hereford,2023-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.21
751733,Linden Lea - Hereford,2023-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
751733,Linden Lea - Hereford,2023-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
751733,Linden Lea - Hereford,2023-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-03-12T09:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
751733,Linden Lea - Hereford,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
751733,Linden Lea - Hereford,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
751733,Linden Lea - Hereford,2023-03-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
751733,Linden Lea - Hereford,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-03-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-12T09:30:00.000+00:00,transformer,,Temperature,C,19.3
751733,Linden Lea - Hereford,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751733,Linden Lea - Hereford,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
751733,Linden Lea - Hereford,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
751733,Linden Lea - Hereford,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
751733,Linden Lea - Hereford,2023-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
751733,Linden Lea - Hereford,2023-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
751733,Linden Lea - Hereford,2023-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.84
751733,Linden Lea - Hereford,2023-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
751733,Linden Lea - Hereford,2023-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
751733,Linden Lea - Hereford,2023-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-03-12T09:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
751733,Linden Lea - Hereford,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-03-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
751733,Linden Lea - Hereford,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
751733,Linden Lea - Hereford,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
751733,Linden Lea - Hereford,2023-03-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-03-12T09:20:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751733,Linden Lea - Hereford,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
751733,Linden Lea - Hereford,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
751733,Linden Lea - Hereford,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751733,Linden Lea - Hereford,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
751733,Linden Lea - Hereford,2023-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
751733,Linden Lea - Hereford,2023-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
751733,Linden Lea - Hereford,2023-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
751733,Linden Lea - Hereford,2023-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-03-12T09:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
751733,Linden Lea - Hereford,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
751733,Linden Lea - Hereford,2023-03-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
751733,Linden Lea - Hereford,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
751733,Linden Lea - Hereford,2023-03-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-03-12T09:10:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751733,Linden Lea - Hereford,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
751733,Linden Lea - Hereford,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
751733,Linden Lea - Hereford,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751733,Linden Lea - Hereford,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
751733,Linden Lea - Hereford,2023-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.07
751733,Linden Lea - Hereford,2023-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
751733,Linden Lea - Hereford,2023-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
751733,Linden Lea - Hereford,2023-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
751733,Linden Lea - Hereford,2023-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
751733,Linden Lea - Hereford,2023-03-12T09:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
751733,Linden Lea - Hereford,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
751733,Linden Lea - Hereford,2023-03-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
751733,Linden Lea - Hereford,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
751733,Linden Lea - Hereford,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
751733,Linden Lea - Hereford,2023-03-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-03-12T09:00:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751733,Linden Lea - Hereford,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
751733,Linden Lea - Hereford,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
751733,Linden Lea - Hereford,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
751733,Linden Lea - Hereford,2023-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
751733,Linden Lea - Hereford,2023-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
751733,Linden Lea - Hereford,2023-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
751733,Linden Lea - Hereford,2023-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
751733,Linden Lea - Hereford,2023-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
751733,Linden Lea - Hereford,2023-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
751733,Linden Lea - Hereford,2023-03-12T09:00:00.000+00:00,device,,,,0.006999999999999999
