Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
751733,Linden Lea - Hereford,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
751733,Linden Lea - Hereford,2023-03-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
751733,Linden Lea - Hereford,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
751733,Linden Lea - Hereford,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
751733,Linden Lea - Hereford,2023-03-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-12T08:50:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751733,Linden Lea - Hereford,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
751733,Linden Lea - Hereford,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
751733,Linden Lea - Hereford,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
751733,Linden Lea - Hereford,2023-03-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
751733,Linden Lea - Hereford,2023-03-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-03-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.71
751733,Linden Lea - Hereford,2023-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
751733,Linden Lea - Hereford,2023-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.78
751733,Linden Lea - Hereford,2023-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
751733,Linden Lea - Hereford,2023-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
751733,Linden Lea - Hereford,2023-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-03-12T08:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
751733,Linden Lea - Hereford,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
751733,Linden Lea - Hereford,2023-03-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
751733,Linden Lea - Hereford,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
751733,Linden Lea - Hereford,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-03-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-12T08:40:00.000+00:00,transformer,,Temperature,C,17.9
751733,Linden Lea - Hereford,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751733,Linden Lea - Hereford,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-03-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
751733,Linden Lea - Hereford,2023-03-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-03-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-03-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
751733,Linden Lea - Hereford,2023-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
751733,Linden Lea - Hereford,2023-03-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.81
751733,Linden Lea - Hereford,2023-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-03-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-03-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
751733,Linden Lea - Hereford,2023-03-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-03-12T08:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
751733,Linden Lea - Hereford,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
751733,Linden Lea - Hereford,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
751733,Linden Lea - Hereford,2023-03-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
751733,Linden Lea - Hereford,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
751733,Linden Lea - Hereford,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
751733,Linden Lea - Hereford,2023-03-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-03-12T08:30:00.000+00:00,transformer,,Temperature,C,17.8
751733,Linden Lea - Hereford,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751733,Linden Lea - Hereford,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
751733,Linden Lea - Hereford,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
751733,Linden Lea - Hereford,2023-03-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
751733,Linden Lea - Hereford,2023-03-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
751733,Linden Lea - Hereford,2023-03-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
751733,Linden Lea - Hereford,2023-03-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-03-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-03-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
751733,Linden Lea - Hereford,2023-03-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
751733,Linden Lea - Hereford,2023-03-12T08:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
751733,Linden Lea - Hereford,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
751733,Linden Lea - Hereford,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
751733,Linden Lea - Hereford,2023-03-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
751733,Linden Lea - Hereford,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
751733,Linden Lea - Hereford,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
751733,Linden Lea - Hereford,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
751733,Linden Lea - Hereford,2023-03-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-12T08:20:00.000+00:00,transformer,,Temperature,C,17.6
751733,Linden Lea - Hereford,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
751733,Linden Lea - Hereford,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
751733,Linden Lea - Hereford,2023-03-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-03-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.36
751733,Linden Lea - Hereford,2023-03-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
751733,Linden Lea - Hereford,2023-03-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
751733,Linden Lea - Hereford,2023-03-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-03-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-03-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
751733,Linden Lea - Hereford,2023-03-12T08:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
751733,Linden Lea - Hereford,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-03-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
751733,Linden Lea - Hereford,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
751733,Linden Lea - Hereford,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
751733,Linden Lea - Hereford,2023-03-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-03-12T08:10:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
751733,Linden Lea - Hereford,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
751733,Linden Lea - Hereford,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
751733,Linden Lea - Hereford,2023-03-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-03-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
751733,Linden Lea - Hereford,2023-03-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
751733,Linden Lea - Hereford,2023-03-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
751733,Linden Lea - Hereford,2023-03-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-03-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-03-12T08:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
751733,Linden Lea - Hereford,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
751733,Linden Lea - Hereford,2023-03-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
751733,Linden Lea - Hereford,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
751733,Linden Lea - Hereford,2023-03-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-12T08:00:00.000+00:00,transformer,,Temperature,C,17.2
751733,Linden Lea - Hereford,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
751733,Linden Lea - Hereford,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
751733,Linden Lea - Hereford,2023-03-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
751733,Linden Lea - Hereford,2023-03-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
751733,Linden Lea - Hereford,2023-03-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-03-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.41
751733,Linden Lea - Hereford,2023-03-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
751733,Linden Lea - Hereford,2023-03-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-03-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-12T08:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
751733,Linden Lea - Hereford,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
751733,Linden Lea - Hereford,2023-03-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
751733,Linden Lea - Hereford,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
751733,Linden Lea - Hereford,2023-03-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-12T07:50:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
751733,Linden Lea - Hereford,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
751733,Linden Lea - Hereford,2023-03-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-03-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-03-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
751733,Linden Lea - Hereford,2023-03-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-03-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
751733,Linden Lea - Hereford,2023-03-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-03-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-03-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-03-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-03-12T07:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
751733,Linden Lea - Hereford,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-03-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
751733,Linden Lea - Hereford,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
751733,Linden Lea - Hereford,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
751733,Linden Lea - Hereford,2023-03-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-12T07:40:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-03-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
751733,Linden Lea - Hereford,2023-03-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
751733,Linden Lea - Hereford,2023-03-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
751733,Linden Lea - Hereford,2023-03-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
751733,Linden Lea - Hereford,2023-03-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.55
751733,Linden Lea - Hereford,2023-03-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-03-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-03-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-03-12T07:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
751733,Linden Lea - Hereford,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
751733,Linden Lea - Hereford,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
751733,Linden Lea - Hereford,2023-03-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
751733,Linden Lea - Hereford,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-03-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-12T07:30:00.000+00:00,transformer,,Temperature,C,16.7
751733,Linden Lea - Hereford,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
751733,Linden Lea - Hereford,2023-03-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-03-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
751733,Linden Lea - Hereford,2023-03-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-03-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-03-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
751733,Linden Lea - Hereford,2023-03-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
751733,Linden Lea - Hereford,2023-03-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
751733,Linden Lea - Hereford,2023-03-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
751733,Linden Lea - Hereford,2023-03-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-03-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-03-12T07:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
751733,Linden Lea - Hereford,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
751733,Linden Lea - Hereford,2023-03-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
751733,Linden Lea - Hereford,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
751733,Linden Lea - Hereford,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
751733,Linden Lea - Hereford,2023-03-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-12T07:20:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-03-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
751733,Linden Lea - Hereford,2023-03-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
751733,Linden Lea - Hereford,2023-03-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
751733,Linden Lea - Hereford,2023-03-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751733,Linden Lea - Hereford,2023-03-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
751733,Linden Lea - Hereford,2023-03-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
751733,Linden Lea - Hereford,2023-03-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
751733,Linden Lea - Hereford,2023-03-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-03-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-03-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-03-12T07:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
751733,Linden Lea - Hereford,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
751733,Linden Lea - Hereford,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
751733,Linden Lea - Hereford,2023-03-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
751733,Linden Lea - Hereford,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
751733,Linden Lea - Hereford,2023-03-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-12T07:10:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-03-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
751733,Linden Lea - Hereford,2023-03-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
751733,Linden Lea - Hereford,2023-03-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-03-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
751733,Linden Lea - Hereford,2023-03-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
751733,Linden Lea - Hereford,2023-03-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
751733,Linden Lea - Hereford,2023-03-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-03-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-03-12T07:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-03-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
751733,Linden Lea - Hereford,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
751733,Linden Lea - Hereford,2023-03-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
751733,Linden Lea - Hereford,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
751733,Linden Lea - Hereford,2023-03-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-03-12T07:00:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-03-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-03-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
751733,Linden Lea - Hereford,2023-03-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
751733,Linden Lea - Hereford,2023-03-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751733,Linden Lea - Hereford,2023-03-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-03-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
751733,Linden Lea - Hereford,2023-03-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
751733,Linden Lea - Hereford,2023-03-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
751733,Linden Lea - Hereford,2023-03-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
751733,Linden Lea - Hereford,2023-03-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-03-12T07:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
751733,Linden Lea - Hereford,2023-03-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-03-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-03-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
751733,Linden Lea - Hereford,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
751733,Linden Lea - Hereford,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
751733,Linden Lea - Hereford,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-03-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-12T06:50:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-03-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-03-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
751733,Linden Lea - Hereford,2023-03-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
751733,Linden Lea - Hereford,2023-03-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.97
751733,Linden Lea - Hereford,2023-03-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
751733,Linden Lea - Hereford,2023-03-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
751733,Linden Lea - Hereford,2023-03-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-03-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
751733,Linden Lea - Hereford,2023-03-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-03-12T06:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
751733,Linden Lea - Hereford,2023-03-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
751733,Linden Lea - Hereford,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-03-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-03-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
