Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
751733,Linden Lea - Hereford,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
751733,Linden Lea - Hereford,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
751733,Linden Lea - Hereford,2023-03-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
751733,Linden Lea - Hereford,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
751733,Linden Lea - Hereford,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
751733,Linden Lea - Hereford,2023-03-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-12T02:10:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
751733,Linden Lea - Hereford,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
751733,Linden Lea - Hereford,2023-03-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-03-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.52
751733,Linden Lea - Hereford,2023-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-03-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.81
751733,Linden Lea - Hereford,2023-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-12T02:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
751733,Linden Lea - Hereford,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
751733,Linden Lea - Hereford,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-03-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
751733,Linden Lea - Hereford,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-03-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-12T02:00:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
751733,Linden Lea - Hereford,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
751733,Linden Lea - Hereford,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-03-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-03-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
751733,Linden Lea - Hereford,2023-03-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
751733,Linden Lea - Hereford,2023-03-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751733,Linden Lea - Hereford,2023-03-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.58
751733,Linden Lea - Hereford,2023-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-12T02:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
751733,Linden Lea - Hereford,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
751733,Linden Lea - Hereford,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-03-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751733,Linden Lea - Hereford,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
751733,Linden Lea - Hereford,2023-03-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
751733,Linden Lea - Hereford,2023-03-12T01:50:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
751733,Linden Lea - Hereford,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
751733,Linden Lea - Hereford,2023-03-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-03-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-03-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.68
751733,Linden Lea - Hereford,2023-03-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-03-12T01:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
751733,Linden Lea - Hereford,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
751733,Linden Lea - Hereford,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
751733,Linden Lea - Hereford,2023-03-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
751733,Linden Lea - Hereford,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
751733,Linden Lea - Hereford,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
751733,Linden Lea - Hereford,2023-03-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
751733,Linden Lea - Hereford,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-03-12T01:40:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
751733,Linden Lea - Hereford,2023-03-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
751733,Linden Lea - Hereford,2023-03-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
751733,Linden Lea - Hereford,2023-03-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
751733,Linden Lea - Hereford,2023-03-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-03-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-03-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.21
751733,Linden Lea - Hereford,2023-03-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.74
751733,Linden Lea - Hereford,2023-03-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-12T01:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751733,Linden Lea - Hereford,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
751733,Linden Lea - Hereford,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
751733,Linden Lea - Hereford,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
751733,Linden Lea - Hereford,2023-03-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
751733,Linden Lea - Hereford,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
751733,Linden Lea - Hereford,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-03-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-12T01:30:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751733,Linden Lea - Hereford,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
751733,Linden Lea - Hereford,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751733,Linden Lea - Hereford,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
751733,Linden Lea - Hereford,2023-03-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
751733,Linden Lea - Hereford,2023-03-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-03-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-03-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
751733,Linden Lea - Hereford,2023-03-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-12T01:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
751733,Linden Lea - Hereford,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
751733,Linden Lea - Hereford,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-03-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
751733,Linden Lea - Hereford,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
751733,Linden Lea - Hereford,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
751733,Linden Lea - Hereford,2023-03-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-12T01:20:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
751733,Linden Lea - Hereford,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
751733,Linden Lea - Hereford,2023-03-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751733,Linden Lea - Hereford,2023-03-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-03-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-03-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-03-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-03-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-12T01:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
751733,Linden Lea - Hereford,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
751733,Linden Lea - Hereford,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
751733,Linden Lea - Hereford,2023-03-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
751733,Linden Lea - Hereford,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
751733,Linden Lea - Hereford,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-03-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-12T01:10:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751733,Linden Lea - Hereford,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
751733,Linden Lea - Hereford,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751733,Linden Lea - Hereford,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
751733,Linden Lea - Hereford,2023-03-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-03-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-03-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.5
751733,Linden Lea - Hereford,2023-03-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-12T01:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
751733,Linden Lea - Hereford,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
751733,Linden Lea - Hereford,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
751733,Linden Lea - Hereford,2023-03-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-03-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-12T01:00:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
751733,Linden Lea - Hereford,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-03-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
751733,Linden Lea - Hereford,2023-03-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-03-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751733,Linden Lea - Hereford,2023-03-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-03-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-03-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
751733,Linden Lea - Hereford,2023-03-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-03-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-12T01:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
751733,Linden Lea - Hereford,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
751733,Linden Lea - Hereford,2023-03-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
751733,Linden Lea - Hereford,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-03-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-12T00:50:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751733,Linden Lea - Hereford,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
751733,Linden Lea - Hereford,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
751733,Linden Lea - Hereford,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
751733,Linden Lea - Hereford,2023-03-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.4
751733,Linden Lea - Hereford,2023-03-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-03-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
751733,Linden Lea - Hereford,2023-03-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-03-12T00:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
751733,Linden Lea - Hereford,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-03-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
751733,Linden Lea - Hereford,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
751733,Linden Lea - Hereford,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
751733,Linden Lea - Hereford,2023-03-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-03-12T00:40:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
751733,Linden Lea - Hereford,2023-03-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
751733,Linden Lea - Hereford,2023-03-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
751733,Linden Lea - Hereford,2023-03-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-03-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751733,Linden Lea - Hereford,2023-03-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-03-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
751733,Linden Lea - Hereford,2023-03-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.63
751733,Linden Lea - Hereford,2023-03-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
751733,Linden Lea - Hereford,2023-03-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-03-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-12T00:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
751733,Linden Lea - Hereford,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
751733,Linden Lea - Hereford,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
751733,Linden Lea - Hereford,2023-03-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
751733,Linden Lea - Hereford,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
751733,Linden Lea - Hereford,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
751733,Linden Lea - Hereford,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-03-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-12T00:30:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751733,Linden Lea - Hereford,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
751733,Linden Lea - Hereford,2023-03-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
751733,Linden Lea - Hereford,2023-03-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
751733,Linden Lea - Hereford,2023-03-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-03-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-03-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
751733,Linden Lea - Hereford,2023-03-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.74
751733,Linden Lea - Hereford,2023-03-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-03-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-12T00:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
751733,Linden Lea - Hereford,2023-03-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
751733,Linden Lea - Hereford,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
751733,Linden Lea - Hereford,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-03-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-12T00:20:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-03-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751733,Linden Lea - Hereford,2023-03-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
751733,Linden Lea - Hereford,2023-03-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
751733,Linden Lea - Hereford,2023-03-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
751733,Linden Lea - Hereford,2023-03-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751733,Linden Lea - Hereford,2023-03-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
751733,Linden Lea - Hereford,2023-03-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
751733,Linden Lea - Hereford,2023-03-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-03-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-03-12T00:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-03-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
751733,Linden Lea - Hereford,2023-03-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
751733,Linden Lea - Hereford,2023-03-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
751733,Linden Lea - Hereford,2023-03-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-12T00:10:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-03-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
751733,Linden Lea - Hereford,2023-03-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
751733,Linden Lea - Hereford,2023-03-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
751733,Linden Lea - Hereford,2023-03-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751733,Linden Lea - Hereford,2023-03-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-03-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
751733,Linden Lea - Hereford,2023-03-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-03-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
751733,Linden Lea - Hereford,2023-03-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-12T00:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
751733,Linden Lea - Hereford,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
751733,Linden Lea - Hereford,2023-03-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
