Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
751733,Linden Lea - Hereford,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
751733,Linden Lea - Hereford,2023-03-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
751733,Linden Lea - Hereford,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
751733,Linden Lea - Hereford,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
751733,Linden Lea - Hereford,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
751733,Linden Lea - Hereford,2023-03-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
751733,Linden Lea - Hereford,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-13T19:30:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
751733,Linden Lea - Hereford,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
751733,Linden Lea - Hereford,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
751733,Linden Lea - Hereford,2023-03-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-03-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
751733,Linden Lea - Hereford,2023-03-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
751733,Linden Lea - Hereford,2023-03-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
751733,Linden Lea - Hereford,2023-03-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.76
751733,Linden Lea - Hereford,2023-03-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-03-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
751733,Linden Lea - Hereford,2023-03-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
751733,Linden Lea - Hereford,2023-03-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
751733,Linden Lea - Hereford,2023-03-13T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
751733,Linden Lea - Hereford,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
751733,Linden Lea - Hereford,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
751733,Linden Lea - Hereford,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
751733,Linden Lea - Hereford,2023-03-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
751733,Linden Lea - Hereford,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
751733,Linden Lea - Hereford,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
751733,Linden Lea - Hereford,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.72
751733,Linden Lea - Hereford,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
751733,Linden Lea - Hereford,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
751733,Linden Lea - Hereford,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
751733,Linden Lea - Hereford,2023-03-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
751733,Linden Lea - Hereford,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
751733,Linden Lea - Hereford,2023-03-13T19:20:00.000+00:00,transformer,,Temperature,C,21.6
751733,Linden Lea - Hereford,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
751733,Linden Lea - Hereford,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
751733,Linden Lea - Hereford,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
751733,Linden Lea - Hereford,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
751733,Linden Lea - Hereford,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.27
751733,Linden Lea - Hereford,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.68
751733,Linden Lea - Hereford,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.53
751733,Linden Lea - Hereford,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
751733,Linden Lea - Hereford,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
751733,Linden Lea - Hereford,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
751733,Linden Lea - Hereford,2023-03-13T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
751733,Linden Lea - Hereford,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
751733,Linden Lea - Hereford,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
751733,Linden Lea - Hereford,2023-03-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
751733,Linden Lea - Hereford,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
751733,Linden Lea - Hereford,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
751733,Linden Lea - Hereford,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
751733,Linden Lea - Hereford,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
751733,Linden Lea - Hereford,2023-03-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
751733,Linden Lea - Hereford,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-03-13T19:10:00.000+00:00,transformer,,Temperature,C,21.5
751733,Linden Lea - Hereford,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
751733,Linden Lea - Hereford,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
751733,Linden Lea - Hereford,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
751733,Linden Lea - Hereford,2023-03-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
751733,Linden Lea - Hereford,2023-03-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
751733,Linden Lea - Hereford,2023-03-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.79
751733,Linden Lea - Hereford,2023-03-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
751733,Linden Lea - Hereford,2023-03-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.31
751733,Linden Lea - Hereford,2023-03-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-03-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
751733,Linden Lea - Hereford,2023-03-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
751733,Linden Lea - Hereford,2023-03-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
751733,Linden Lea - Hereford,2023-03-13T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
751733,Linden Lea - Hereford,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
751733,Linden Lea - Hereford,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
751733,Linden Lea - Hereford,2023-03-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
751733,Linden Lea - Hereford,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
751733,Linden Lea - Hereford,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.15
751733,Linden Lea - Hereford,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
751733,Linden Lea - Hereford,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
751733,Linden Lea - Hereford,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
751733,Linden Lea - Hereford,2023-03-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
751733,Linden Lea - Hereford,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
751733,Linden Lea - Hereford,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-13T19:00:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
751733,Linden Lea - Hereford,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
751733,Linden Lea - Hereford,2023-03-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
751733,Linden Lea - Hereford,2023-03-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-03-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
751733,Linden Lea - Hereford,2023-03-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.76
751733,Linden Lea - Hereford,2023-03-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.43
751733,Linden Lea - Hereford,2023-03-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
751733,Linden Lea - Hereford,2023-03-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-03-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
751733,Linden Lea - Hereford,2023-03-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
751733,Linden Lea - Hereford,2023-03-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
751733,Linden Lea - Hereford,2023-03-13T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
751733,Linden Lea - Hereford,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
751733,Linden Lea - Hereford,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
751733,Linden Lea - Hereford,2023-03-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
751733,Linden Lea - Hereford,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.83
751733,Linden Lea - Hereford,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
751733,Linden Lea - Hereford,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.38
751733,Linden Lea - Hereford,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
751733,Linden Lea - Hereford,2023-03-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
751733,Linden Lea - Hereford,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
751733,Linden Lea - Hereford,2023-03-13T18:50:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
751733,Linden Lea - Hereford,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
751733,Linden Lea - Hereford,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
751733,Linden Lea - Hereford,2023-03-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-03-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
751733,Linden Lea - Hereford,2023-03-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-03-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.78
751733,Linden Lea - Hereford,2023-03-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.75
751733,Linden Lea - Hereford,2023-03-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.18
751733,Linden Lea - Hereford,2023-03-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-03-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
751733,Linden Lea - Hereford,2023-03-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
751733,Linden Lea - Hereford,2023-03-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
751733,Linden Lea - Hereford,2023-03-13T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
751733,Linden Lea - Hereford,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
751733,Linden Lea - Hereford,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
751733,Linden Lea - Hereford,2023-03-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
751733,Linden Lea - Hereford,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
751733,Linden Lea - Hereford,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.39
751733,Linden Lea - Hereford,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
751733,Linden Lea - Hereford,2023-03-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
751733,Linden Lea - Hereford,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
751733,Linden Lea - Hereford,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
751733,Linden Lea - Hereford,2023-03-13T18:40:00.000+00:00,transformer,,Temperature,C,21.3
751733,Linden Lea - Hereford,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
751733,Linden Lea - Hereford,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
751733,Linden Lea - Hereford,2023-03-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-03-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
751733,Linden Lea - Hereford,2023-03-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-03-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.09
751733,Linden Lea - Hereford,2023-03-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.87
751733,Linden Lea - Hereford,2023-03-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.91
751733,Linden Lea - Hereford,2023-03-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
751733,Linden Lea - Hereford,2023-03-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
751733,Linden Lea - Hereford,2023-03-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
751733,Linden Lea - Hereford,2023-03-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
751733,Linden Lea - Hereford,2023-03-13T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
751733,Linden Lea - Hereford,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
751733,Linden Lea - Hereford,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
751733,Linden Lea - Hereford,2023-03-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
751733,Linden Lea - Hereford,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.07
751733,Linden Lea - Hereford,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
751733,Linden Lea - Hereford,2023-03-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
751733,Linden Lea - Hereford,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
751733,Linden Lea - Hereford,2023-03-13T18:30:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751733,Linden Lea - Hereford,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
751733,Linden Lea - Hereford,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
751733,Linden Lea - Hereford,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
751733,Linden Lea - Hereford,2023-03-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-03-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
751733,Linden Lea - Hereford,2023-03-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.12
751733,Linden Lea - Hereford,2023-03-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.96
751733,Linden Lea - Hereford,2023-03-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-03-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
751733,Linden Lea - Hereford,2023-03-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
751733,Linden Lea - Hereford,2023-03-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
751733,Linden Lea - Hereford,2023-03-13T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
751733,Linden Lea - Hereford,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
751733,Linden Lea - Hereford,2023-03-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
751733,Linden Lea - Hereford,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
751733,Linden Lea - Hereford,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.36
751733,Linden Lea - Hereford,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
751733,Linden Lea - Hereford,2023-03-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
751733,Linden Lea - Hereford,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-03-13T18:20:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
751733,Linden Lea - Hereford,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
751733,Linden Lea - Hereford,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
751733,Linden Lea - Hereford,2023-03-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-03-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
751733,Linden Lea - Hereford,2023-03-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
751733,Linden Lea - Hereford,2023-03-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.76
751733,Linden Lea - Hereford,2023-03-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.35
751733,Linden Lea - Hereford,2023-03-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.81
751733,Linden Lea - Hereford,2023-03-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
751733,Linden Lea - Hereford,2023-03-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
751733,Linden Lea - Hereford,2023-03-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
751733,Linden Lea - Hereford,2023-03-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
751733,Linden Lea - Hereford,2023-03-13T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.5
751733,Linden Lea - Hereford,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
751733,Linden Lea - Hereford,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.2
751733,Linden Lea - Hereford,2023-03-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
751733,Linden Lea - Hereford,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
751733,Linden Lea - Hereford,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
751733,Linden Lea - Hereford,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
751733,Linden Lea - Hereford,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.72
751733,Linden Lea - Hereford,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
751733,Linden Lea - Hereford,2023-03-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
751733,Linden Lea - Hereford,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
751733,Linden Lea - Hereford,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-03-13T18:10:00.000+00:00,transformer,,Temperature,C,21.1
751733,Linden Lea - Hereford,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
751733,Linden Lea - Hereford,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
751733,Linden Lea - Hereford,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
751733,Linden Lea - Hereford,2023-03-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-03-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
751733,Linden Lea - Hereford,2023-03-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
751733,Linden Lea - Hereford,2023-03-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.7
751733,Linden Lea - Hereford,2023-03-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.15
751733,Linden Lea - Hereford,2023-03-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.3
751733,Linden Lea - Hereford,2023-03-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
751733,Linden Lea - Hereford,2023-03-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
751733,Linden Lea - Hereford,2023-03-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
751733,Linden Lea - Hereford,2023-03-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
751733,Linden Lea - Hereford,2023-03-13T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
751733,Linden Lea - Hereford,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
751733,Linden Lea - Hereford,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.66
751733,Linden Lea - Hereford,2023-03-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
751733,Linden Lea - Hereford,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
751733,Linden Lea - Hereford,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.32
751733,Linden Lea - Hereford,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
751733,Linden Lea - Hereford,2023-03-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
751733,Linden Lea - Hereford,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-03-13T18:00:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
751733,Linden Lea - Hereford,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
751733,Linden Lea - Hereford,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
751733,Linden Lea - Hereford,2023-03-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
751733,Linden Lea - Hereford,2023-03-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-03-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.63
751733,Linden Lea - Hereford,2023-03-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.87
751733,Linden Lea - Hereford,2023-03-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.36
751733,Linden Lea - Hereford,2023-03-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-03-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
751733,Linden Lea - Hereford,2023-03-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
751733,Linden Lea - Hereford,2023-03-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
751733,Linden Lea - Hereford,2023-03-13T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
751733,Linden Lea - Hereford,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
751733,Linden Lea - Hereford,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.27
751733,Linden Lea - Hereford,2023-03-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
751733,Linden Lea - Hereford,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
751733,Linden Lea - Hereford,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.63
751733,Linden Lea - Hereford,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
751733,Linden Lea - Hereford,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.71
751733,Linden Lea - Hereford,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
751733,Linden Lea - Hereford,2023-03-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
751733,Linden Lea - Hereford,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
751733,Linden Lea - Hereford,2023-03-13T17:50:00.000+00:00,transformer,,Temperature,C,21.2
751733,Linden Lea - Hereford,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
751733,Linden Lea - Hereford,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
751733,Linden Lea - Hereford,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
751733,Linden Lea - Hereford,2023-03-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-03-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
751733,Linden Lea - Hereford,2023-03-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-03-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.23
751733,Linden Lea - Hereford,2023-03-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.63
751733,Linden Lea - Hereford,2023-03-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.2
751733,Linden Lea - Hereford,2023-03-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-03-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
751733,Linden Lea - Hereford,2023-03-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
751733,Linden Lea - Hereford,2023-03-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
751733,Linden Lea - Hereford,2023-03-13T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
751733,Linden Lea - Hereford,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
751733,Linden Lea - Hereford,2023-03-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
751733,Linden Lea - Hereford,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.72
751733,Linden Lea - Hereford,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
751733,Linden Lea - Hereford,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.06
751733,Linden Lea - Hereford,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
751733,Linden Lea - Hereford,2023-03-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
751733,Linden Lea - Hereford,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
751733,Linden Lea - Hereford,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
751733,Linden Lea - Hereford,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-03-13T17:40:00.000+00:00,transformer,,Temperature,C,21.3
751733,Linden Lea - Hereford,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
751733,Linden Lea - Hereford,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
751733,Linden Lea - Hereford,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
751733,Linden Lea - Hereford,2023-03-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-03-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
751733,Linden Lea - Hereford,2023-03-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-03-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.4
751733,Linden Lea - Hereford,2023-03-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.05
751733,Linden Lea - Hereford,2023-03-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.28
751733,Linden Lea - Hereford,2023-03-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-03-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
751733,Linden Lea - Hereford,2023-03-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
751733,Linden Lea - Hereford,2023-03-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
751733,Linden Lea - Hereford,2023-03-13T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
751733,Linden Lea - Hereford,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.26
751733,Linden Lea - Hereford,2023-03-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
751733,Linden Lea - Hereford,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
751733,Linden Lea - Hereford,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
751733,Linden Lea - Hereford,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
751733,Linden Lea - Hereford,2023-03-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
751733,Linden Lea - Hereford,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-03-13T17:30:00.000+00:00,transformer,,Temperature,C,21.4
751733,Linden Lea - Hereford,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
751733,Linden Lea - Hereford,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
751733,Linden Lea - Hereford,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
751733,Linden Lea - Hereford,2023-03-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-03-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-03-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-03-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.9
751733,Linden Lea - Hereford,2023-03-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.37
751733,Linden Lea - Hereford,2023-03-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.89
751733,Linden Lea - Hereford,2023-03-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
751733,Linden Lea - Hereford,2023-03-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
751733,Linden Lea - Hereford,2023-03-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
751733,Linden Lea - Hereford,2023-03-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
751733,Linden Lea - Hereford,2023-03-13T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
751733,Linden Lea - Hereford,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.39
751733,Linden Lea - Hereford,2023-03-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
751733,Linden Lea - Hereford,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
751733,Linden Lea - Hereford,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
