Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
751733,Linden Lea - Hereford,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
751733,Linden Lea - Hereford,2023-03-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
751733,Linden Lea - Hereford,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
751733,Linden Lea - Hereford,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
751733,Linden Lea - Hereford,2023-03-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-13T12:50:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
751733,Linden Lea - Hereford,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
751733,Linden Lea - Hereford,2023-03-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-03-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
751733,Linden Lea - Hereford,2023-03-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
751733,Linden Lea - Hereford,2023-03-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.47
751733,Linden Lea - Hereford,2023-03-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
751733,Linden Lea - Hereford,2023-03-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-03-13T12:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
751733,Linden Lea - Hereford,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
751733,Linden Lea - Hereford,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
751733,Linden Lea - Hereford,2023-03-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
751733,Linden Lea - Hereford,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
751733,Linden Lea - Hereford,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
751733,Linden Lea - Hereford,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
751733,Linden Lea - Hereford,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
751733,Linden Lea - Hereford,2023-03-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-03-13T12:40:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
751733,Linden Lea - Hereford,2023-03-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-03-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
751733,Linden Lea - Hereford,2023-03-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-03-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-03-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
751733,Linden Lea - Hereford,2023-03-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
751733,Linden Lea - Hereford,2023-03-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
751733,Linden Lea - Hereford,2023-03-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-03-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-03-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-03-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
751733,Linden Lea - Hereford,2023-03-13T12:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
751733,Linden Lea - Hereford,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
751733,Linden Lea - Hereford,2023-03-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
751733,Linden Lea - Hereford,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
751733,Linden Lea - Hereford,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
751733,Linden Lea - Hereford,2023-03-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-13T12:30:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
751733,Linden Lea - Hereford,2023-03-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-03-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-03-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
751733,Linden Lea - Hereford,2023-03-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
751733,Linden Lea - Hereford,2023-03-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.56
751733,Linden Lea - Hereford,2023-03-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-03-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
751733,Linden Lea - Hereford,2023-03-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
751733,Linden Lea - Hereford,2023-03-13T12:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
751733,Linden Lea - Hereford,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
751733,Linden Lea - Hereford,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-03-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
751733,Linden Lea - Hereford,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-03-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
751733,Linden Lea - Hereford,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
751733,Linden Lea - Hereford,2023-03-13T12:20:00.000+00:00,transformer,,Temperature,C,20.2
751733,Linden Lea - Hereford,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
751733,Linden Lea - Hereford,2023-03-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-03-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
751733,Linden Lea - Hereford,2023-03-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
751733,Linden Lea - Hereford,2023-03-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
751733,Linden Lea - Hereford,2023-03-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
751733,Linden Lea - Hereford,2023-03-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-03-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
751733,Linden Lea - Hereford,2023-03-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-03-13T12:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
751733,Linden Lea - Hereford,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
751733,Linden Lea - Hereford,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
751733,Linden Lea - Hereford,2023-03-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
751733,Linden Lea - Hereford,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
751733,Linden Lea - Hereford,2023-03-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-13T12:10:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
751733,Linden Lea - Hereford,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
751733,Linden Lea - Hereford,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
751733,Linden Lea - Hereford,2023-03-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-03-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
751733,Linden Lea - Hereford,2023-03-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-03-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
751733,Linden Lea - Hereford,2023-03-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-03-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
751733,Linden Lea - Hereford,2023-03-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
751733,Linden Lea - Hereford,2023-03-13T12:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
751733,Linden Lea - Hereford,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
751733,Linden Lea - Hereford,2023-03-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
751733,Linden Lea - Hereford,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
751733,Linden Lea - Hereford,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
751733,Linden Lea - Hereford,2023-03-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-13T12:00:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
751733,Linden Lea - Hereford,2023-03-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-03-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-03-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
751733,Linden Lea - Hereford,2023-03-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-03-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
751733,Linden Lea - Hereford,2023-03-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
751733,Linden Lea - Hereford,2023-03-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.82
751733,Linden Lea - Hereford,2023-03-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-03-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-03-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-03-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
751733,Linden Lea - Hereford,2023-03-13T12:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
751733,Linden Lea - Hereford,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
751733,Linden Lea - Hereford,2023-03-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751733,Linden Lea - Hereford,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
751733,Linden Lea - Hereford,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
751733,Linden Lea - Hereford,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
751733,Linden Lea - Hereford,2023-03-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
751733,Linden Lea - Hereford,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-13T11:50:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
751733,Linden Lea - Hereford,2023-03-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-03-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
751733,Linden Lea - Hereford,2023-03-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
751733,Linden Lea - Hereford,2023-03-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-03-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
751733,Linden Lea - Hereford,2023-03-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
751733,Linden Lea - Hereford,2023-03-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.11
751733,Linden Lea - Hereford,2023-03-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-03-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-03-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-03-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
751733,Linden Lea - Hereford,2023-03-13T11:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
751733,Linden Lea - Hereford,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
751733,Linden Lea - Hereford,2023-03-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-03-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
751733,Linden Lea - Hereford,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-13T11:40:00.000+00:00,transformer,,Temperature,C,19.7
751733,Linden Lea - Hereford,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
751733,Linden Lea - Hereford,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
751733,Linden Lea - Hereford,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
751733,Linden Lea - Hereford,2023-03-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-03-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-03-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
751733,Linden Lea - Hereford,2023-03-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
751733,Linden Lea - Hereford,2023-03-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-03-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-03-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
751733,Linden Lea - Hereford,2023-03-13T11:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
751733,Linden Lea - Hereford,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
751733,Linden Lea - Hereford,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
751733,Linden Lea - Hereford,2023-03-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
751733,Linden Lea - Hereford,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
751733,Linden Lea - Hereford,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
751733,Linden Lea - Hereford,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
751733,Linden Lea - Hereford,2023-03-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-13T11:30:00.000+00:00,transformer,,Temperature,C,19.6
751733,Linden Lea - Hereford,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
751733,Linden Lea - Hereford,2023-03-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-03-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
751733,Linden Lea - Hereford,2023-03-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
751733,Linden Lea - Hereford,2023-03-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-03-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.04
751733,Linden Lea - Hereford,2023-03-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
751733,Linden Lea - Hereford,2023-03-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
751733,Linden Lea - Hereford,2023-03-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-03-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-03-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-03-13T11:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
751733,Linden Lea - Hereford,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
751733,Linden Lea - Hereford,2023-03-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
751733,Linden Lea - Hereford,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
751733,Linden Lea - Hereford,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
751733,Linden Lea - Hereford,2023-03-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-13T11:20:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
751733,Linden Lea - Hereford,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
751733,Linden Lea - Hereford,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
751733,Linden Lea - Hereford,2023-03-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
751733,Linden Lea - Hereford,2023-03-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
751733,Linden Lea - Hereford,2023-03-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
751733,Linden Lea - Hereford,2023-03-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-03-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-03-13T11:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
751733,Linden Lea - Hereford,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
751733,Linden Lea - Hereford,2023-03-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
751733,Linden Lea - Hereford,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-03-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-13T11:10:00.000+00:00,transformer,,Temperature,C,19.2
751733,Linden Lea - Hereford,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
751733,Linden Lea - Hereford,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
751733,Linden Lea - Hereford,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
751733,Linden Lea - Hereford,2023-03-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
751733,Linden Lea - Hereford,2023-03-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.23
751733,Linden Lea - Hereford,2023-03-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
751733,Linden Lea - Hereford,2023-03-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
751733,Linden Lea - Hereford,2023-03-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-03-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-03-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
751733,Linden Lea - Hereford,2023-03-13T11:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
751733,Linden Lea - Hereford,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
751733,Linden Lea - Hereford,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
751733,Linden Lea - Hereford,2023-03-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
751733,Linden Lea - Hereford,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
751733,Linden Lea - Hereford,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
751733,Linden Lea - Hereford,2023-03-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-13T11:00:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
751733,Linden Lea - Hereford,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
751733,Linden Lea - Hereford,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
751733,Linden Lea - Hereford,2023-03-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
751733,Linden Lea - Hereford,2023-03-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.61
751733,Linden Lea - Hereford,2023-03-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
751733,Linden Lea - Hereford,2023-03-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
751733,Linden Lea - Hereford,2023-03-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-03-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
751733,Linden Lea - Hereford,2023-03-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-03-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-03-13T11:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
751733,Linden Lea - Hereford,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
751733,Linden Lea - Hereford,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-03-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
751733,Linden Lea - Hereford,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-03-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-13T10:50:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
751733,Linden Lea - Hereford,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
751733,Linden Lea - Hereford,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
751733,Linden Lea - Hereford,2023-03-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-03-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
751733,Linden Lea - Hereford,2023-03-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.17
751733,Linden Lea - Hereford,2023-03-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
751733,Linden Lea - Hereford,2023-03-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
751733,Linden Lea - Hereford,2023-03-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-03-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-03-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-03-13T10:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
751733,Linden Lea - Hereford,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
751733,Linden Lea - Hereford,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
751733,Linden Lea - Hereford,2023-03-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
751733,Linden Lea - Hereford,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
