Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-13T10:40:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
751733,Linden Lea - Hereford,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
751733,Linden Lea - Hereford,2023-03-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
751733,Linden Lea - Hereford,2023-03-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
751733,Linden Lea - Hereford,2023-03-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
751733,Linden Lea - Hereford,2023-03-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
751733,Linden Lea - Hereford,2023-03-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-03-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-03-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-03-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-03-13T10:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
751733,Linden Lea - Hereford,2023-03-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
751733,Linden Lea - Hereford,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
751733,Linden Lea - Hereford,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
751733,Linden Lea - Hereford,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
751733,Linden Lea - Hereford,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-03-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751733,Linden Lea - Hereford,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-13T10:30:00.000+00:00,transformer,,Temperature,C,18.1
751733,Linden Lea - Hereford,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
751733,Linden Lea - Hereford,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
751733,Linden Lea - Hereford,2023-03-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
751733,Linden Lea - Hereford,2023-03-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
751733,Linden Lea - Hereford,2023-03-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
751733,Linden Lea - Hereford,2023-03-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
751733,Linden Lea - Hereford,2023-03-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-03-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
751733,Linden Lea - Hereford,2023-03-13T10:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
751733,Linden Lea - Hereford,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
751733,Linden Lea - Hereford,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
751733,Linden Lea - Hereford,2023-03-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
751733,Linden Lea - Hereford,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
751733,Linden Lea - Hereford,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
751733,Linden Lea - Hereford,2023-03-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
751733,Linden Lea - Hereford,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-13T10:20:00.000+00:00,transformer,,Temperature,C,17.8
751733,Linden Lea - Hereford,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
751733,Linden Lea - Hereford,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
751733,Linden Lea - Hereford,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
751733,Linden Lea - Hereford,2023-03-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.55
751733,Linden Lea - Hereford,2023-03-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
751733,Linden Lea - Hereford,2023-03-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
751733,Linden Lea - Hereford,2023-03-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-03-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-03-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-03-13T10:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
751733,Linden Lea - Hereford,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
751733,Linden Lea - Hereford,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
751733,Linden Lea - Hereford,2023-03-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
751733,Linden Lea - Hereford,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-03-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-13T10:10:00.000+00:00,transformer,,Temperature,C,17.6
751733,Linden Lea - Hereford,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
751733,Linden Lea - Hereford,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
751733,Linden Lea - Hereford,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
751733,Linden Lea - Hereford,2023-03-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-03-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-03-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-03-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.41
751733,Linden Lea - Hereford,2023-03-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.59
751733,Linden Lea - Hereford,2023-03-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-03-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-03-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
751733,Linden Lea - Hereford,2023-03-13T10:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
751733,Linden Lea - Hereford,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
751733,Linden Lea - Hereford,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
751733,Linden Lea - Hereford,2023-03-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
751733,Linden Lea - Hereford,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
751733,Linden Lea - Hereford,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.68
751733,Linden Lea - Hereford,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
751733,Linden Lea - Hereford,2023-03-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
751733,Linden Lea - Hereford,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
751733,Linden Lea - Hereford,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-03-13T10:00:00.000+00:00,transformer,,Temperature,C,17.5
751733,Linden Lea - Hereford,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
751733,Linden Lea - Hereford,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
751733,Linden Lea - Hereford,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
751733,Linden Lea - Hereford,2023-03-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-03-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
751733,Linden Lea - Hereford,2023-03-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-03-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.8
751733,Linden Lea - Hereford,2023-03-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.38
751733,Linden Lea - Hereford,2023-03-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
751733,Linden Lea - Hereford,2023-03-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
751733,Linden Lea - Hereford,2023-03-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
751733,Linden Lea - Hereford,2023-03-13T10:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
751733,Linden Lea - Hereford,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
751733,Linden Lea - Hereford,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
751733,Linden Lea - Hereford,2023-03-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
751733,Linden Lea - Hereford,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
751733,Linden Lea - Hereford,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
751733,Linden Lea - Hereford,2023-03-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
751733,Linden Lea - Hereford,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-13T09:50:00.000+00:00,transformer,,Temperature,C,17.5
751733,Linden Lea - Hereford,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
751733,Linden Lea - Hereford,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
751733,Linden Lea - Hereford,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
751733,Linden Lea - Hereford,2023-03-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-03-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.7
751733,Linden Lea - Hereford,2023-03-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
751733,Linden Lea - Hereford,2023-03-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
751733,Linden Lea - Hereford,2023-03-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-03-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
751733,Linden Lea - Hereford,2023-03-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
751733,Linden Lea - Hereford,2023-03-13T09:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
751733,Linden Lea - Hereford,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
751733,Linden Lea - Hereford,2023-03-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
751733,Linden Lea - Hereford,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
751733,Linden Lea - Hereford,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
751733,Linden Lea - Hereford,2023-03-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-03-13T09:40:00.000+00:00,transformer,,Temperature,C,17.5
751733,Linden Lea - Hereford,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
751733,Linden Lea - Hereford,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
751733,Linden Lea - Hereford,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
751733,Linden Lea - Hereford,2023-03-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-03-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
751733,Linden Lea - Hereford,2023-03-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
751733,Linden Lea - Hereford,2023-03-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
751733,Linden Lea - Hereford,2023-03-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-03-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
751733,Linden Lea - Hereford,2023-03-13T09:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
751733,Linden Lea - Hereford,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
751733,Linden Lea - Hereford,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
751733,Linden Lea - Hereford,2023-03-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
751733,Linden Lea - Hereford,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
751733,Linden Lea - Hereford,2023-03-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-13T09:30:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
751733,Linden Lea - Hereford,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
751733,Linden Lea - Hereford,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
751733,Linden Lea - Hereford,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
751733,Linden Lea - Hereford,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
751733,Linden Lea - Hereford,2023-03-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-03-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
751733,Linden Lea - Hereford,2023-03-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
751733,Linden Lea - Hereford,2023-03-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
751733,Linden Lea - Hereford,2023-03-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
751733,Linden Lea - Hereford,2023-03-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-03-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
751733,Linden Lea - Hereford,2023-03-13T09:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
751733,Linden Lea - Hereford,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
751733,Linden Lea - Hereford,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
751733,Linden Lea - Hereford,2023-03-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
751733,Linden Lea - Hereford,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
751733,Linden Lea - Hereford,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
751733,Linden Lea - Hereford,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
751733,Linden Lea - Hereford,2023-03-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-13T09:20:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
751733,Linden Lea - Hereford,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
751733,Linden Lea - Hereford,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
751733,Linden Lea - Hereford,2023-03-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-03-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
751733,Linden Lea - Hereford,2023-03-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
751733,Linden Lea - Hereford,2023-03-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
751733,Linden Lea - Hereford,2023-03-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
751733,Linden Lea - Hereford,2023-03-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
751733,Linden Lea - Hereford,2023-03-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-03-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
751733,Linden Lea - Hereford,2023-03-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
751733,Linden Lea - Hereford,2023-03-13T09:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
751733,Linden Lea - Hereford,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
751733,Linden Lea - Hereford,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
751733,Linden Lea - Hereford,2023-03-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
751733,Linden Lea - Hereford,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
751733,Linden Lea - Hereford,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
751733,Linden Lea - Hereford,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
751733,Linden Lea - Hereford,2023-03-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-03-13T09:10:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
751733,Linden Lea - Hereford,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
751733,Linden Lea - Hereford,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
751733,Linden Lea - Hereford,2023-03-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
751733,Linden Lea - Hereford,2023-03-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
751733,Linden Lea - Hereford,2023-03-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
751733,Linden Lea - Hereford,2023-03-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.44
751733,Linden Lea - Hereford,2023-03-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
751733,Linden Lea - Hereford,2023-03-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-03-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-03-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
751733,Linden Lea - Hereford,2023-03-13T09:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
751733,Linden Lea - Hereford,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
751733,Linden Lea - Hereford,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
751733,Linden Lea - Hereford,2023-03-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
751733,Linden Lea - Hereford,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
751733,Linden Lea - Hereford,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
751733,Linden Lea - Hereford,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
751733,Linden Lea - Hereford,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
751733,Linden Lea - Hereford,2023-03-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-13T09:00:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
751733,Linden Lea - Hereford,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
751733,Linden Lea - Hereford,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
751733,Linden Lea - Hereford,2023-03-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-03-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-03-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
751733,Linden Lea - Hereford,2023-03-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
751733,Linden Lea - Hereford,2023-03-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.81
751733,Linden Lea - Hereford,2023-03-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
751733,Linden Lea - Hereford,2023-03-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-03-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-03-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
751733,Linden Lea - Hereford,2023-03-13T09:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
751733,Linden Lea - Hereford,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
751733,Linden Lea - Hereford,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
751733,Linden Lea - Hereford,2023-03-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
751733,Linden Lea - Hereford,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
751733,Linden Lea - Hereford,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
751733,Linden Lea - Hereford,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
751733,Linden Lea - Hereford,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
751733,Linden Lea - Hereford,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
751733,Linden Lea - Hereford,2023-03-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-13T08:50:00.000+00:00,transformer,,Temperature,C,17.2
751733,Linden Lea - Hereford,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
751733,Linden Lea - Hereford,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
751733,Linden Lea - Hereford,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
751733,Linden Lea - Hereford,2023-03-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-03-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
751733,Linden Lea - Hereford,2023-03-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
751733,Linden Lea - Hereford,2023-03-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-03-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
751733,Linden Lea - Hereford,2023-03-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
751733,Linden Lea - Hereford,2023-03-13T08:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-03-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
751733,Linden Lea - Hereford,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
751733,Linden Lea - Hereford,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
751733,Linden Lea - Hereford,2023-03-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
751733,Linden Lea - Hereford,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
751733,Linden Lea - Hereford,2023-03-13T08:40:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
751733,Linden Lea - Hereford,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
751733,Linden Lea - Hereford,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
751733,Linden Lea - Hereford,2023-03-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.19
751733,Linden Lea - Hereford,2023-03-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.59
751733,Linden Lea - Hereford,2023-03-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.65
751733,Linden Lea - Hereford,2023-03-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-03-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
751733,Linden Lea - Hereford,2023-03-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-03-13T08:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
751733,Linden Lea - Hereford,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
751733,Linden Lea - Hereford,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
751733,Linden Lea - Hereford,2023-03-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
751733,Linden Lea - Hereford,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
751733,Linden Lea - Hereford,2023-03-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-03-13T08:30:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
751733,Linden Lea - Hereford,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
751733,Linden Lea - Hereford,2023-03-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
