Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
751733,Linden Lea - Hereford,2023-03-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
751733,Linden Lea - Hereford,2023-03-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.82
751733,Linden Lea - Hereford,2023-03-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-03-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
751733,Linden Lea - Hereford,2023-03-13T08:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
751733,Linden Lea - Hereford,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
751733,Linden Lea - Hereford,2023-03-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
751733,Linden Lea - Hereford,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
751733,Linden Lea - Hereford,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
751733,Linden Lea - Hereford,2023-03-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-03-13T08:20:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
751733,Linden Lea - Hereford,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
751733,Linden Lea - Hereford,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
751733,Linden Lea - Hereford,2023-03-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
751733,Linden Lea - Hereford,2023-03-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
751733,Linden Lea - Hereford,2023-03-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
751733,Linden Lea - Hereford,2023-03-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
751733,Linden Lea - Hereford,2023-03-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
751733,Linden Lea - Hereford,2023-03-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
751733,Linden Lea - Hereford,2023-03-13T08:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
751733,Linden Lea - Hereford,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
751733,Linden Lea - Hereford,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
751733,Linden Lea - Hereford,2023-03-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
751733,Linden Lea - Hereford,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
751733,Linden Lea - Hereford,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
751733,Linden Lea - Hereford,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
751733,Linden Lea - Hereford,2023-03-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
751733,Linden Lea - Hereford,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-13T08:10:00.000+00:00,transformer,,Temperature,C,16.8
751733,Linden Lea - Hereford,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751733,Linden Lea - Hereford,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
751733,Linden Lea - Hereford,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
751733,Linden Lea - Hereford,2023-03-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
751733,Linden Lea - Hereford,2023-03-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-03-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
751733,Linden Lea - Hereford,2023-03-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
751733,Linden Lea - Hereford,2023-03-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
751733,Linden Lea - Hereford,2023-03-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-03-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
751733,Linden Lea - Hereford,2023-03-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
751733,Linden Lea - Hereford,2023-03-13T08:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
751733,Linden Lea - Hereford,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
751733,Linden Lea - Hereford,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-03-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
751733,Linden Lea - Hereford,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
751733,Linden Lea - Hereford,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.66
751733,Linden Lea - Hereford,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
751733,Linden Lea - Hereford,2023-03-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
751733,Linden Lea - Hereford,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-13T08:00:00.000+00:00,transformer,,Temperature,C,16.9
751733,Linden Lea - Hereford,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
751733,Linden Lea - Hereford,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
751733,Linden Lea - Hereford,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
751733,Linden Lea - Hereford,2023-03-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
751733,Linden Lea - Hereford,2023-03-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
751733,Linden Lea - Hereford,2023-03-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.63
751733,Linden Lea - Hereford,2023-03-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
751733,Linden Lea - Hereford,2023-03-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
751733,Linden Lea - Hereford,2023-03-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-03-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
751733,Linden Lea - Hereford,2023-03-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-03-13T08:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
751733,Linden Lea - Hereford,2023-03-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
751733,Linden Lea - Hereford,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
751733,Linden Lea - Hereford,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
751733,Linden Lea - Hereford,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-03-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
751733,Linden Lea - Hereford,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
751733,Linden Lea - Hereford,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-13T07:50:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
751733,Linden Lea - Hereford,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
751733,Linden Lea - Hereford,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
751733,Linden Lea - Hereford,2023-03-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-03-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
751733,Linden Lea - Hereford,2023-03-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
751733,Linden Lea - Hereford,2023-03-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.2
751733,Linden Lea - Hereford,2023-03-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
751733,Linden Lea - Hereford,2023-03-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
751733,Linden Lea - Hereford,2023-03-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
751733,Linden Lea - Hereford,2023-03-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
751733,Linden Lea - Hereford,2023-03-13T07:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
751733,Linden Lea - Hereford,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
751733,Linden Lea - Hereford,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
751733,Linden Lea - Hereford,2023-03-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751733,Linden Lea - Hereford,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
751733,Linden Lea - Hereford,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
751733,Linden Lea - Hereford,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
751733,Linden Lea - Hereford,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
751733,Linden Lea - Hereford,2023-03-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
751733,Linden Lea - Hereford,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-13T07:40:00.000+00:00,transformer,,Temperature,C,17.2
751733,Linden Lea - Hereford,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
751733,Linden Lea - Hereford,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
751733,Linden Lea - Hereford,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
751733,Linden Lea - Hereford,2023-03-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
751733,Linden Lea - Hereford,2023-03-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-03-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.33
751733,Linden Lea - Hereford,2023-03-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.41
751733,Linden Lea - Hereford,2023-03-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.31
751733,Linden Lea - Hereford,2023-03-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
751733,Linden Lea - Hereford,2023-03-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-03-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
751733,Linden Lea - Hereford,2023-03-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
751733,Linden Lea - Hereford,2023-03-13T07:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
751733,Linden Lea - Hereford,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
751733,Linden Lea - Hereford,2023-03-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
751733,Linden Lea - Hereford,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
751733,Linden Lea - Hereford,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
751733,Linden Lea - Hereford,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
751733,Linden Lea - Hereford,2023-03-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-13T07:30:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
751733,Linden Lea - Hereford,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
751733,Linden Lea - Hereford,2023-03-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-03-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
751733,Linden Lea - Hereford,2023-03-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.77
751733,Linden Lea - Hereford,2023-03-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.94
751733,Linden Lea - Hereford,2023-03-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-03-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-03-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
751733,Linden Lea - Hereford,2023-03-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-03-13T07:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
751733,Linden Lea - Hereford,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
751733,Linden Lea - Hereford,2023-03-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
751733,Linden Lea - Hereford,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
751733,Linden Lea - Hereford,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
751733,Linden Lea - Hereford,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
751733,Linden Lea - Hereford,2023-03-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-13T07:20:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
751733,Linden Lea - Hereford,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
751733,Linden Lea - Hereford,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
751733,Linden Lea - Hereford,2023-03-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
751733,Linden Lea - Hereford,2023-03-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
751733,Linden Lea - Hereford,2023-03-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.76
751733,Linden Lea - Hereford,2023-03-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-03-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
751733,Linden Lea - Hereford,2023-03-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
751733,Linden Lea - Hereford,2023-03-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
751733,Linden Lea - Hereford,2023-03-13T07:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
751733,Linden Lea - Hereford,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
751733,Linden Lea - Hereford,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.29
751733,Linden Lea - Hereford,2023-03-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.4
751733,Linden Lea - Hereford,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
751733,Linden Lea - Hereford,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.1
751733,Linden Lea - Hereford,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
751733,Linden Lea - Hereford,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
751733,Linden Lea - Hereford,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
751733,Linden Lea - Hereford,2023-03-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
751733,Linden Lea - Hereford,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-13T07:10:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
751733,Linden Lea - Hereford,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
751733,Linden Lea - Hereford,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
751733,Linden Lea - Hereford,2023-03-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
751733,Linden Lea - Hereford,2023-03-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-03-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
751733,Linden Lea - Hereford,2023-03-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.03
751733,Linden Lea - Hereford,2023-03-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.69
751733,Linden Lea - Hereford,2023-03-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
751733,Linden Lea - Hereford,2023-03-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-03-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-03-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
751733,Linden Lea - Hereford,2023-03-13T07:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
751733,Linden Lea - Hereford,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
751733,Linden Lea - Hereford,2023-03-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
751733,Linden Lea - Hereford,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
751733,Linden Lea - Hereford,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
751733,Linden Lea - Hereford,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
751733,Linden Lea - Hereford,2023-03-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-03-13T07:00:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
751733,Linden Lea - Hereford,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
751733,Linden Lea - Hereford,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
751733,Linden Lea - Hereford,2023-03-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-03-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-03-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
751733,Linden Lea - Hereford,2023-03-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
751733,Linden Lea - Hereford,2023-03-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.16
751733,Linden Lea - Hereford,2023-03-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
751733,Linden Lea - Hereford,2023-03-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-03-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
751733,Linden Lea - Hereford,2023-03-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
751733,Linden Lea - Hereford,2023-03-13T07:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
751733,Linden Lea - Hereford,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
751733,Linden Lea - Hereford,2023-03-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
751733,Linden Lea - Hereford,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
751733,Linden Lea - Hereford,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
751733,Linden Lea - Hereford,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-03-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-13T06:50:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
751733,Linden Lea - Hereford,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
751733,Linden Lea - Hereford,2023-03-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-03-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-03-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
751733,Linden Lea - Hereford,2023-03-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.06
751733,Linden Lea - Hereford,2023-03-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
751733,Linden Lea - Hereford,2023-03-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-03-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
751733,Linden Lea - Hereford,2023-03-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
751733,Linden Lea - Hereford,2023-03-13T06:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
751733,Linden Lea - Hereford,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
751733,Linden Lea - Hereford,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
751733,Linden Lea - Hereford,2023-03-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
751733,Linden Lea - Hereford,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
751733,Linden Lea - Hereford,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
751733,Linden Lea - Hereford,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
751733,Linden Lea - Hereford,2023-03-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
751733,Linden Lea - Hereford,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-13T06:40:00.000+00:00,transformer,,Temperature,C,17.1
751733,Linden Lea - Hereford,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
751733,Linden Lea - Hereford,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
751733,Linden Lea - Hereford,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
751733,Linden Lea - Hereford,2023-03-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-03-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
751733,Linden Lea - Hereford,2023-03-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
751733,Linden Lea - Hereford,2023-03-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.69
751733,Linden Lea - Hereford,2023-03-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
751733,Linden Lea - Hereford,2023-03-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-03-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
751733,Linden Lea - Hereford,2023-03-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
751733,Linden Lea - Hereford,2023-03-13T06:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
751733,Linden Lea - Hereford,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
751733,Linden Lea - Hereford,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-03-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
751733,Linden Lea - Hereford,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
751733,Linden Lea - Hereford,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
751733,Linden Lea - Hereford,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
751733,Linden Lea - Hereford,2023-03-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-03-13T06:30:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
751733,Linden Lea - Hereford,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
751733,Linden Lea - Hereford,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
751733,Linden Lea - Hereford,2023-03-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
751733,Linden Lea - Hereford,2023-03-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
751733,Linden Lea - Hereford,2023-03-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.34
751733,Linden Lea - Hereford,2023-03-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
751733,Linden Lea - Hereford,2023-03-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-03-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
751733,Linden Lea - Hereford,2023-03-13T06:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
751733,Linden Lea - Hereford,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-03-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
751733,Linden Lea - Hereford,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
751733,Linden Lea - Hereford,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
751733,Linden Lea - Hereford,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
751733,Linden Lea - Hereford,2023-03-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
751733,Linden Lea - Hereford,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-13T06:20:00.000+00:00,transformer,,Temperature,C,17.3
751733,Linden Lea - Hereford,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
751733,Linden Lea - Hereford,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
751733,Linden Lea - Hereford,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
751733,Linden Lea - Hereford,2023-03-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
751733,Linden Lea - Hereford,2023-03-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
751733,Linden Lea - Hereford,2023-03-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.77
751733,Linden Lea - Hereford,2023-03-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
751733,Linden Lea - Hereford,2023-03-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
751733,Linden Lea - Hereford,2023-03-13T06:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
