Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
751733,Linden Lea - Hereford,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
751733,Linden Lea - Hereford,2023-03-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
751733,Linden Lea - Hereford,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
751733,Linden Lea - Hereford,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
751733,Linden Lea - Hereford,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
751733,Linden Lea - Hereford,2023-03-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-13T06:10:00.000+00:00,transformer,,Temperature,C,17.9
751733,Linden Lea - Hereford,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
751733,Linden Lea - Hereford,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
751733,Linden Lea - Hereford,2023-03-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-03-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
751733,Linden Lea - Hereford,2023-03-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-03-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
751733,Linden Lea - Hereford,2023-03-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-03-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
751733,Linden Lea - Hereford,2023-03-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-03-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-03-13T06:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
751733,Linden Lea - Hereford,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
751733,Linden Lea - Hereford,2023-03-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
751733,Linden Lea - Hereford,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
751733,Linden Lea - Hereford,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
751733,Linden Lea - Hereford,2023-03-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-13T06:00:00.000+00:00,transformer,,Temperature,C,18.1
751733,Linden Lea - Hereford,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
751733,Linden Lea - Hereford,2023-03-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
751733,Linden Lea - Hereford,2023-03-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751733,Linden Lea - Hereford,2023-03-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
751733,Linden Lea - Hereford,2023-03-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
751733,Linden Lea - Hereford,2023-03-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.54
751733,Linden Lea - Hereford,2023-03-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
751733,Linden Lea - Hereford,2023-03-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-03-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-13T06:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
751733,Linden Lea - Hereford,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
751733,Linden Lea - Hereford,2023-03-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
751733,Linden Lea - Hereford,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
751733,Linden Lea - Hereford,2023-03-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-03-13T05:50:00.000+00:00,transformer,,Temperature,C,18.1
751733,Linden Lea - Hereford,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
751733,Linden Lea - Hereford,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
751733,Linden Lea - Hereford,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
751733,Linden Lea - Hereford,2023-03-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
751733,Linden Lea - Hereford,2023-03-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
751733,Linden Lea - Hereford,2023-03-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.61
751733,Linden Lea - Hereford,2023-03-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
751733,Linden Lea - Hereford,2023-03-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
751733,Linden Lea - Hereford,2023-03-13T05:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751733,Linden Lea - Hereford,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-03-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
751733,Linden Lea - Hereford,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
751733,Linden Lea - Hereford,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
751733,Linden Lea - Hereford,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
751733,Linden Lea - Hereford,2023-03-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
751733,Linden Lea - Hereford,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-13T05:40:00.000+00:00,transformer,,Temperature,C,18.2
751733,Linden Lea - Hereford,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
751733,Linden Lea - Hereford,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
751733,Linden Lea - Hereford,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
751733,Linden Lea - Hereford,2023-03-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-03-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
751733,Linden Lea - Hereford,2023-03-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
751733,Linden Lea - Hereford,2023-03-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.26
751733,Linden Lea - Hereford,2023-03-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.39
751733,Linden Lea - Hereford,2023-03-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-03-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-13T05:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
751733,Linden Lea - Hereford,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
751733,Linden Lea - Hereford,2023-03-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-03-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-13T05:30:00.000+00:00,transformer,,Temperature,C,18.3
751733,Linden Lea - Hereford,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
751733,Linden Lea - Hereford,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
751733,Linden Lea - Hereford,2023-03-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.78
751733,Linden Lea - Hereford,2023-03-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-03-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.73
751733,Linden Lea - Hereford,2023-03-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
751733,Linden Lea - Hereford,2023-03-13T05:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
751733,Linden Lea - Hereford,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-03-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
751733,Linden Lea - Hereford,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
751733,Linden Lea - Hereford,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
751733,Linden Lea - Hereford,2023-03-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-13T05:20:00.000+00:00,transformer,,Temperature,C,18.4
751733,Linden Lea - Hereford,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
751733,Linden Lea - Hereford,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
751733,Linden Lea - Hereford,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
751733,Linden Lea - Hereford,2023-03-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
751733,Linden Lea - Hereford,2023-03-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751733,Linden Lea - Hereford,2023-03-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
751733,Linden Lea - Hereford,2023-03-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.27
751733,Linden Lea - Hereford,2023-03-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
751733,Linden Lea - Hereford,2023-03-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-03-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
751733,Linden Lea - Hereford,2023-03-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-03-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
751733,Linden Lea - Hereford,2023-03-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-13T05:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
751733,Linden Lea - Hereford,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
751733,Linden Lea - Hereford,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
751733,Linden Lea - Hereford,2023-03-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
751733,Linden Lea - Hereford,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
751733,Linden Lea - Hereford,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
751733,Linden Lea - Hereford,2023-03-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
751733,Linden Lea - Hereford,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-13T05:10:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
751733,Linden Lea - Hereford,2023-03-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-03-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
751733,Linden Lea - Hereford,2023-03-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
751733,Linden Lea - Hereford,2023-03-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-03-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
751733,Linden Lea - Hereford,2023-03-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.86
751733,Linden Lea - Hereford,2023-03-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
751733,Linden Lea - Hereford,2023-03-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-03-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-13T05:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751733,Linden Lea - Hereford,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
751733,Linden Lea - Hereford,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-03-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
751733,Linden Lea - Hereford,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
751733,Linden Lea - Hereford,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
751733,Linden Lea - Hereford,2023-03-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-13T05:00:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
751733,Linden Lea - Hereford,2023-03-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
751733,Linden Lea - Hereford,2023-03-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-03-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-03-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751733,Linden Lea - Hereford,2023-03-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.5
751733,Linden Lea - Hereford,2023-03-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
751733,Linden Lea - Hereford,2023-03-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.99
751733,Linden Lea - Hereford,2023-03-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-03-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-13T05:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
751733,Linden Lea - Hereford,2023-03-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-03-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
751733,Linden Lea - Hereford,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
751733,Linden Lea - Hereford,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
751733,Linden Lea - Hereford,2023-03-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-13T04:50:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-03-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
751733,Linden Lea - Hereford,2023-03-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
751733,Linden Lea - Hereford,2023-03-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
751733,Linden Lea - Hereford,2023-03-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.28
751733,Linden Lea - Hereford,2023-03-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.36
751733,Linden Lea - Hereford,2023-03-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.16
751733,Linden Lea - Hereford,2023-03-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-03-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-13T04:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-03-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
751733,Linden Lea - Hereford,2023-03-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
751733,Linden Lea - Hereford,2023-03-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
751733,Linden Lea - Hereford,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
751733,Linden Lea - Hereford,2023-03-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
751733,Linden Lea - Hereford,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
751733,Linden Lea - Hereford,2023-03-13T04:40:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-03-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-03-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
751733,Linden Lea - Hereford,2023-03-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-03-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
751733,Linden Lea - Hereford,2023-03-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751733,Linden Lea - Hereford,2023-03-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
751733,Linden Lea - Hereford,2023-03-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.42
751733,Linden Lea - Hereford,2023-03-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.75
751733,Linden Lea - Hereford,2023-03-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.3
751733,Linden Lea - Hereford,2023-03-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-03-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
751733,Linden Lea - Hereford,2023-03-13T04:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-03-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
751733,Linden Lea - Hereford,2023-03-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
751733,Linden Lea - Hereford,2023-03-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
751733,Linden Lea - Hereford,2023-03-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
751733,Linden Lea - Hereford,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
751733,Linden Lea - Hereford,2023-03-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
751733,Linden Lea - Hereford,2023-03-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-03-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-03-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-03-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-13T04:30:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-03-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-03-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
751733,Linden Lea - Hereford,2023-03-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
751733,Linden Lea - Hereford,2023-03-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
751733,Linden Lea - Hereford,2023-03-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-03-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
751733,Linden Lea - Hereford,2023-03-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
751733,Linden Lea - Hereford,2023-03-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-13T04:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
751733,Linden Lea - Hereford,2023-03-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
751733,Linden Lea - Hereford,2023-03-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
751733,Linden Lea - Hereford,2023-03-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-03-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751733,Linden Lea - Hereford,2023-03-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
751733,Linden Lea - Hereford,2023-03-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-03-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
751733,Linden Lea - Hereford,2023-03-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
751733,Linden Lea - Hereford,2023-03-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
751733,Linden Lea - Hereford,2023-03-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
751733,Linden Lea - Hereford,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-13T04:20:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-03-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
751733,Linden Lea - Hereford,2023-03-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
751733,Linden Lea - Hereford,2023-03-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
751733,Linden Lea - Hereford,2023-03-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
751733,Linden Lea - Hereford,2023-03-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
751733,Linden Lea - Hereford,2023-03-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
751733,Linden Lea - Hereford,2023-03-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.77
751733,Linden Lea - Hereford,2023-03-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-03-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.49
751733,Linden Lea - Hereford,2023-03-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-13T04:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
751733,Linden Lea - Hereford,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751733,Linden Lea - Hereford,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
751733,Linden Lea - Hereford,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
751733,Linden Lea - Hereford,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
751733,Linden Lea - Hereford,2023-03-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
751733,Linden Lea - Hereford,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
751733,Linden Lea - Hereford,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
751733,Linden Lea - Hereford,2023-03-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-13T04:10:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-03-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
751733,Linden Lea - Hereford,2023-03-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
751733,Linden Lea - Hereford,2023-03-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.41
751733,Linden Lea - Hereford,2023-03-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.1
751733,Linden Lea - Hereford,2023-03-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.98
751733,Linden Lea - Hereford,2023-03-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-13T04:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
751733,Linden Lea - Hereford,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-03-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-03-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-03-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
751733,Linden Lea - Hereford,2023-03-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
751733,Linden Lea - Hereford,2023-03-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
751733,Linden Lea - Hereford,2023-03-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
