Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-14T21:20:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
751733,Linden Lea - Hereford,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
751733,Linden Lea - Hereford,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
751733,Linden Lea - Hereford,2023-03-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
751733,Linden Lea - Hereford,2023-03-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.46
751733,Linden Lea - Hereford,2023-03-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
751733,Linden Lea - Hereford,2023-03-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
751733,Linden Lea - Hereford,2023-03-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-03-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
751733,Linden Lea - Hereford,2023-03-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-03-14T21:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
751733,Linden Lea - Hereford,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
751733,Linden Lea - Hereford,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
751733,Linden Lea - Hereford,2023-03-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
751733,Linden Lea - Hereford,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751733,Linden Lea - Hereford,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
751733,Linden Lea - Hereford,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
751733,Linden Lea - Hereford,2023-03-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-14T21:10:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
751733,Linden Lea - Hereford,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
751733,Linden Lea - Hereford,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
751733,Linden Lea - Hereford,2023-03-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751733,Linden Lea - Hereford,2023-03-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
751733,Linden Lea - Hereford,2023-03-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
751733,Linden Lea - Hereford,2023-03-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.69
751733,Linden Lea - Hereford,2023-03-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
751733,Linden Lea - Hereford,2023-03-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
751733,Linden Lea - Hereford,2023-03-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-03-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
751733,Linden Lea - Hereford,2023-03-14T21:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751733,Linden Lea - Hereford,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
751733,Linden Lea - Hereford,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
751733,Linden Lea - Hereford,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
751733,Linden Lea - Hereford,2023-03-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
751733,Linden Lea - Hereford,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
751733,Linden Lea - Hereford,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
751733,Linden Lea - Hereford,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
751733,Linden Lea - Hereford,2023-03-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-14T21:00:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
751733,Linden Lea - Hereford,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
751733,Linden Lea - Hereford,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
751733,Linden Lea - Hereford,2023-03-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
751733,Linden Lea - Hereford,2023-03-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.03
751733,Linden Lea - Hereford,2023-03-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
751733,Linden Lea - Hereford,2023-03-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-03-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-03-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
751733,Linden Lea - Hereford,2023-03-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-03-14T21:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
751733,Linden Lea - Hereford,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
751733,Linden Lea - Hereford,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
751733,Linden Lea - Hereford,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
751733,Linden Lea - Hereford,2023-03-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
751733,Linden Lea - Hereford,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
751733,Linden Lea - Hereford,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
751733,Linden Lea - Hereford,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
751733,Linden Lea - Hereford,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
751733,Linden Lea - Hereford,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
751733,Linden Lea - Hereford,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
751733,Linden Lea - Hereford,2023-03-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
751733,Linden Lea - Hereford,2023-03-14T20:50:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
751733,Linden Lea - Hereford,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
751733,Linden Lea - Hereford,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
751733,Linden Lea - Hereford,2023-03-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
751733,Linden Lea - Hereford,2023-03-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-03-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
751733,Linden Lea - Hereford,2023-03-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.53
751733,Linden Lea - Hereford,2023-03-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.8
751733,Linden Lea - Hereford,2023-03-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
751733,Linden Lea - Hereford,2023-03-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
751733,Linden Lea - Hereford,2023-03-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
751733,Linden Lea - Hereford,2023-03-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
751733,Linden Lea - Hereford,2023-03-14T20:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751733,Linden Lea - Hereford,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
751733,Linden Lea - Hereford,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
751733,Linden Lea - Hereford,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
751733,Linden Lea - Hereford,2023-03-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
751733,Linden Lea - Hereford,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
751733,Linden Lea - Hereford,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
751733,Linden Lea - Hereford,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
751733,Linden Lea - Hereford,2023-03-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
751733,Linden Lea - Hereford,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
751733,Linden Lea - Hereford,2023-03-14T20:40:00.000+00:00,transformer,,Temperature,C,15.6
751733,Linden Lea - Hereford,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
751733,Linden Lea - Hereford,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
751733,Linden Lea - Hereford,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
751733,Linden Lea - Hereford,2023-03-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.69
751733,Linden Lea - Hereford,2023-03-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
751733,Linden Lea - Hereford,2023-03-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.45
751733,Linden Lea - Hereford,2023-03-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
751733,Linden Lea - Hereford,2023-03-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
751733,Linden Lea - Hereford,2023-03-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
751733,Linden Lea - Hereford,2023-03-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
751733,Linden Lea - Hereford,2023-03-14T20:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
751733,Linden Lea - Hereford,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
751733,Linden Lea - Hereford,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
751733,Linden Lea - Hereford,2023-03-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
751733,Linden Lea - Hereford,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
751733,Linden Lea - Hereford,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
751733,Linden Lea - Hereford,2023-03-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
751733,Linden Lea - Hereford,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-03-14T20:30:00.000+00:00,transformer,,Temperature,C,15.7
751733,Linden Lea - Hereford,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
751733,Linden Lea - Hereford,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
751733,Linden Lea - Hereford,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
751733,Linden Lea - Hereford,2023-03-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
751733,Linden Lea - Hereford,2023-03-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
751733,Linden Lea - Hereford,2023-03-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
751733,Linden Lea - Hereford,2023-03-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
751733,Linden Lea - Hereford,2023-03-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
751733,Linden Lea - Hereford,2023-03-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
751733,Linden Lea - Hereford,2023-03-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
751733,Linden Lea - Hereford,2023-03-14T20:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
751733,Linden Lea - Hereford,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
751733,Linden Lea - Hereford,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
751733,Linden Lea - Hereford,2023-03-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
751733,Linden Lea - Hereford,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
751733,Linden Lea - Hereford,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
751733,Linden Lea - Hereford,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
751733,Linden Lea - Hereford,2023-03-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
751733,Linden Lea - Hereford,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-14T20:20:00.000+00:00,transformer,,Temperature,C,15.7
751733,Linden Lea - Hereford,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751733,Linden Lea - Hereford,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
751733,Linden Lea - Hereford,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
751733,Linden Lea - Hereford,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
751733,Linden Lea - Hereford,2023-03-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
751733,Linden Lea - Hereford,2023-03-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
751733,Linden Lea - Hereford,2023-03-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
751733,Linden Lea - Hereford,2023-03-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.06
751733,Linden Lea - Hereford,2023-03-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
751733,Linden Lea - Hereford,2023-03-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
751733,Linden Lea - Hereford,2023-03-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
751733,Linden Lea - Hereford,2023-03-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
751733,Linden Lea - Hereford,2023-03-14T20:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
751733,Linden Lea - Hereford,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
751733,Linden Lea - Hereford,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-03-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
751733,Linden Lea - Hereford,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
751733,Linden Lea - Hereford,2023-03-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
751733,Linden Lea - Hereford,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
751733,Linden Lea - Hereford,2023-03-14T20:10:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
751733,Linden Lea - Hereford,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
751733,Linden Lea - Hereford,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
751733,Linden Lea - Hereford,2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
751733,Linden Lea - Hereford,2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.82
751733,Linden Lea - Hereford,2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.72
751733,Linden Lea - Hereford,2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
751733,Linden Lea - Hereford,2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
751733,Linden Lea - Hereford,2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
751733,Linden Lea - Hereford,2023-03-14T20:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
751733,Linden Lea - Hereford,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
751733,Linden Lea - Hereford,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
751733,Linden Lea - Hereford,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
751733,Linden Lea - Hereford,2023-03-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
751733,Linden Lea - Hereford,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
751733,Linden Lea - Hereford,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
751733,Linden Lea - Hereford,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
751733,Linden Lea - Hereford,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
751733,Linden Lea - Hereford,2023-03-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
751733,Linden Lea - Hereford,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
751733,Linden Lea - Hereford,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-14T20:00:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
751733,Linden Lea - Hereford,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751733,Linden Lea - Hereford,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
751733,Linden Lea - Hereford,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
751733,Linden Lea - Hereford,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
751733,Linden Lea - Hereford,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
751733,Linden Lea - Hereford,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
751733,Linden Lea - Hereford,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.11
751733,Linden Lea - Hereford,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
751733,Linden Lea - Hereford,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
751733,Linden Lea - Hereford,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
751733,Linden Lea - Hereford,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-03-14T20:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
751733,Linden Lea - Hereford,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
751733,Linden Lea - Hereford,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
751733,Linden Lea - Hereford,2023-03-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
751733,Linden Lea - Hereford,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
751733,Linden Lea - Hereford,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
751733,Linden Lea - Hereford,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
751733,Linden Lea - Hereford,2023-03-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
751733,Linden Lea - Hereford,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,15.8
751733,Linden Lea - Hereford,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
751733,Linden Lea - Hereford,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
751733,Linden Lea - Hereford,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
751733,Linden Lea - Hereford,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
751733,Linden Lea - Hereford,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
751733,Linden Lea - Hereford,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.32
751733,Linden Lea - Hereford,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.52
751733,Linden Lea - Hereford,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
751733,Linden Lea - Hereford,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
751733,Linden Lea - Hereford,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
751733,Linden Lea - Hereford,2023-03-14T19:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
751733,Linden Lea - Hereford,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
751733,Linden Lea - Hereford,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
751733,Linden Lea - Hereford,2023-03-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
751733,Linden Lea - Hereford,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
751733,Linden Lea - Hereford,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
751733,Linden Lea - Hereford,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
751733,Linden Lea - Hereford,2023-03-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
751733,Linden Lea - Hereford,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751733,Linden Lea - Hereford,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
751733,Linden Lea - Hereford,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751733,Linden Lea - Hereford,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
751733,Linden Lea - Hereford,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
751733,Linden Lea - Hereford,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
751733,Linden Lea - Hereford,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
751733,Linden Lea - Hereford,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.61
751733,Linden Lea - Hereford,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.31
751733,Linden Lea - Hereford,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
751733,Linden Lea - Hereford,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
751733,Linden Lea - Hereford,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
751733,Linden Lea - Hereford,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
751733,Linden Lea - Hereford,2023-03-14T19:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
751733,Linden Lea - Hereford,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
751733,Linden Lea - Hereford,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-03-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
751733,Linden Lea - Hereford,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
751733,Linden Lea - Hereford,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
751733,Linden Lea - Hereford,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
751733,Linden Lea - Hereford,2023-03-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
751733,Linden Lea - Hereford,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
751733,Linden Lea - Hereford,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
751733,Linden Lea - Hereford,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
751733,Linden Lea - Hereford,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
751733,Linden Lea - Hereford,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.49
751733,Linden Lea - Hereford,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
751733,Linden Lea - Hereford,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
751733,Linden Lea - Hereford,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
751733,Linden Lea - Hereford,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
751733,Linden Lea - Hereford,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
751733,Linden Lea - Hereford,2023-03-14T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
751733,Linden Lea - Hereford,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
751733,Linden Lea - Hereford,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
751733,Linden Lea - Hereford,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
751733,Linden Lea - Hereford,2023-03-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
751733,Linden Lea - Hereford,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
751733,Linden Lea - Hereford,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
751733,Linden Lea - Hereford,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
751733,Linden Lea - Hereford,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
751733,Linden Lea - Hereford,2023-03-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751733,Linden Lea - Hereford,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751733,Linden Lea - Hereford,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
751733,Linden Lea - Hereford,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
751733,Linden Lea - Hereford,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
751733,Linden Lea - Hereford,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
751733,Linden Lea - Hereford,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.69
751733,Linden Lea - Hereford,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.72
751733,Linden Lea - Hereford,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.07
751733,Linden Lea - Hereford,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
751733,Linden Lea - Hereford,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
751733,Linden Lea - Hereford,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
751733,Linden Lea - Hereford,2023-03-14T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
751733,Linden Lea - Hereford,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
751733,Linden Lea - Hereford,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
751733,Linden Lea - Hereford,2023-03-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.64
751733,Linden Lea - Hereford,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
751733,Linden Lea - Hereford,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
751733,Linden Lea - Hereford,2023-03-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
751733,Linden Lea - Hereford,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
751733,Linden Lea - Hereford,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
751733,Linden Lea - Hereford,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
751733,Linden Lea - Hereford,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
751733,Linden Lea - Hereford,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
