Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.48
751733,Linden Lea - Hereford,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.84
751733,Linden Lea - Hereford,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
751733,Linden Lea - Hereford,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
751733,Linden Lea - Hereford,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
751733,Linden Lea - Hereford,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
751733,Linden Lea - Hereford,2023-03-14T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
751733,Linden Lea - Hereford,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
751733,Linden Lea - Hereford,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
751733,Linden Lea - Hereford,2023-03-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
751733,Linden Lea - Hereford,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
751733,Linden Lea - Hereford,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
751733,Linden Lea - Hereford,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
751733,Linden Lea - Hereford,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
751733,Linden Lea - Hereford,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
751733,Linden Lea - Hereford,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
751733,Linden Lea - Hereford,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-03-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
751733,Linden Lea - Hereford,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
751733,Linden Lea - Hereford,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
751733,Linden Lea - Hereford,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
751733,Linden Lea - Hereford,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.18
751733,Linden Lea - Hereford,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
751733,Linden Lea - Hereford,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
751733,Linden Lea - Hereford,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
751733,Linden Lea - Hereford,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
751733,Linden Lea - Hereford,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
751733,Linden Lea - Hereford,2023-03-14T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
751733,Linden Lea - Hereford,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
751733,Linden Lea - Hereford,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
751733,Linden Lea - Hereford,2023-03-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
751733,Linden Lea - Hereford,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
751733,Linden Lea - Hereford,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
751733,Linden Lea - Hereford,2023-03-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
751733,Linden Lea - Hereford,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
751733,Linden Lea - Hereford,2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
751733,Linden Lea - Hereford,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
751733,Linden Lea - Hereford,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
751733,Linden Lea - Hereford,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.41
751733,Linden Lea - Hereford,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.56
751733,Linden Lea - Hereford,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
751733,Linden Lea - Hereford,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
751733,Linden Lea - Hereford,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
751733,Linden Lea - Hereford,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
751733,Linden Lea - Hereford,2023-03-14T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751733,Linden Lea - Hereford,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
751733,Linden Lea - Hereford,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
751733,Linden Lea - Hereford,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
751733,Linden Lea - Hereford,2023-03-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
751733,Linden Lea - Hereford,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
751733,Linden Lea - Hereford,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
751733,Linden Lea - Hereford,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
751733,Linden Lea - Hereford,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
751733,Linden Lea - Hereford,2023-03-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751733,Linden Lea - Hereford,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
751733,Linden Lea - Hereford,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
751733,Linden Lea - Hereford,2023-03-14T18:40:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
751733,Linden Lea - Hereford,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
751733,Linden Lea - Hereford,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
751733,Linden Lea - Hereford,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.15
751733,Linden Lea - Hereford,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.56
751733,Linden Lea - Hereford,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.78
751733,Linden Lea - Hereford,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
751733,Linden Lea - Hereford,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
751733,Linden Lea - Hereford,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
751733,Linden Lea - Hereford,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
751733,Linden Lea - Hereford,2023-03-14T18:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
751733,Linden Lea - Hereford,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
751733,Linden Lea - Hereford,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
751733,Linden Lea - Hereford,2023-03-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
751733,Linden Lea - Hereford,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
751733,Linden Lea - Hereford,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
751733,Linden Lea - Hereford,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
751733,Linden Lea - Hereford,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
751733,Linden Lea - Hereford,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
751733,Linden Lea - Hereford,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
751733,Linden Lea - Hereford,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
751733,Linden Lea - Hereford,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
751733,Linden Lea - Hereford,2023-03-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-03-14T18:30:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751733,Linden Lea - Hereford,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
751733,Linden Lea - Hereford,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
751733,Linden Lea - Hereford,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
751733,Linden Lea - Hereford,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
751733,Linden Lea - Hereford,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.89
751733,Linden Lea - Hereford,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
751733,Linden Lea - Hereford,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.78
751733,Linden Lea - Hereford,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
751733,Linden Lea - Hereford,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
751733,Linden Lea - Hereford,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
751733,Linden Lea - Hereford,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
751733,Linden Lea - Hereford,2023-03-14T18:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
751733,Linden Lea - Hereford,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
751733,Linden Lea - Hereford,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
751733,Linden Lea - Hereford,2023-03-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
751733,Linden Lea - Hereford,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
751733,Linden Lea - Hereford,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
751733,Linden Lea - Hereford,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.53
751733,Linden Lea - Hereford,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
751733,Linden Lea - Hereford,2023-03-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
751733,Linden Lea - Hereford,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
751733,Linden Lea - Hereford,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-03-14T18:20:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
751733,Linden Lea - Hereford,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
751733,Linden Lea - Hereford,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
751733,Linden Lea - Hereford,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
751733,Linden Lea - Hereford,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.7
751733,Linden Lea - Hereford,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.44
751733,Linden Lea - Hereford,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
751733,Linden Lea - Hereford,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
751733,Linden Lea - Hereford,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
751733,Linden Lea - Hereford,2023-03-14T18:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
751733,Linden Lea - Hereford,2023-03-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
751733,Linden Lea - Hereford,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
751733,Linden Lea - Hereford,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
751733,Linden Lea - Hereford,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
751733,Linden Lea - Hereford,2023-03-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
751733,Linden Lea - Hereford,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
751733,Linden Lea - Hereford,2023-03-14T18:10:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
751733,Linden Lea - Hereford,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
751733,Linden Lea - Hereford,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
751733,Linden Lea - Hereford,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.29
751733,Linden Lea - Hereford,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.42
751733,Linden Lea - Hereford,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.32
751733,Linden Lea - Hereford,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
751733,Linden Lea - Hereford,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
751733,Linden Lea - Hereford,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
751733,Linden Lea - Hereford,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
751733,Linden Lea - Hereford,2023-03-14T18:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
751733,Linden Lea - Hereford,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
751733,Linden Lea - Hereford,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
751733,Linden Lea - Hereford,2023-03-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
751733,Linden Lea - Hereford,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
751733,Linden Lea - Hereford,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
751733,Linden Lea - Hereford,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
751733,Linden Lea - Hereford,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
751733,Linden Lea - Hereford,2023-03-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
751733,Linden Lea - Hereford,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-03-14T18:00:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751733,Linden Lea - Hereford,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
751733,Linden Lea - Hereford,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
751733,Linden Lea - Hereford,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
751733,Linden Lea - Hereford,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
751733,Linden Lea - Hereford,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.77
751733,Linden Lea - Hereford,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.13
751733,Linden Lea - Hereford,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.75
751733,Linden Lea - Hereford,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
751733,Linden Lea - Hereford,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
751733,Linden Lea - Hereford,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
751733,Linden Lea - Hereford,2023-03-14T18:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
751733,Linden Lea - Hereford,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
751733,Linden Lea - Hereford,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
751733,Linden Lea - Hereford,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
751733,Linden Lea - Hereford,2023-03-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
751733,Linden Lea - Hereford,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
751733,Linden Lea - Hereford,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
751733,Linden Lea - Hereford,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
751733,Linden Lea - Hereford,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
751733,Linden Lea - Hereford,2023-03-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
751733,Linden Lea - Hereford,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
751733,Linden Lea - Hereford,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
751733,Linden Lea - Hereford,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-14T17:50:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
751733,Linden Lea - Hereford,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
751733,Linden Lea - Hereford,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
751733,Linden Lea - Hereford,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
751733,Linden Lea - Hereford,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
751733,Linden Lea - Hereford,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
751733,Linden Lea - Hereford,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
751733,Linden Lea - Hereford,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
751733,Linden Lea - Hereford,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
751733,Linden Lea - Hereford,2023-03-14T17:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
751733,Linden Lea - Hereford,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
751733,Linden Lea - Hereford,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.68
751733,Linden Lea - Hereford,2023-03-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
751733,Linden Lea - Hereford,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
751733,Linden Lea - Hereford,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
751733,Linden Lea - Hereford,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
751733,Linden Lea - Hereford,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
751733,Linden Lea - Hereford,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.08
751733,Linden Lea - Hereford,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
751733,Linden Lea - Hereford,2023-03-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
751733,Linden Lea - Hereford,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
751733,Linden Lea - Hereford,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
751733,Linden Lea - Hereford,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-03-14T17:40:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751733,Linden Lea - Hereford,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
751733,Linden Lea - Hereford,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751733,Linden Lea - Hereford,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
751733,Linden Lea - Hereford,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751733,Linden Lea - Hereford,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
751733,Linden Lea - Hereford,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
751733,Linden Lea - Hereford,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
751733,Linden Lea - Hereford,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.54
751733,Linden Lea - Hereford,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.41
751733,Linden Lea - Hereford,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.05
751733,Linden Lea - Hereford,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
751733,Linden Lea - Hereford,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
751733,Linden Lea - Hereford,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
751733,Linden Lea - Hereford,2023-03-14T17:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.48
751733,Linden Lea - Hereford,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
751733,Linden Lea - Hereford,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.09
751733,Linden Lea - Hereford,2023-03-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
751733,Linden Lea - Hereford,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
751733,Linden Lea - Hereford,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
751733,Linden Lea - Hereford,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
751733,Linden Lea - Hereford,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
751733,Linden Lea - Hereford,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
751733,Linden Lea - Hereford,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
751733,Linden Lea - Hereford,2023-03-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
751733,Linden Lea - Hereford,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
751733,Linden Lea - Hereford,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
751733,Linden Lea - Hereford,2023-03-14T17:30:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751733,Linden Lea - Hereford,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
751733,Linden Lea - Hereford,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
751733,Linden Lea - Hereford,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751733,Linden Lea - Hereford,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
751733,Linden Lea - Hereford,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
751733,Linden Lea - Hereford,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
751733,Linden Lea - Hereford,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.45
751733,Linden Lea - Hereford,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
751733,Linden Lea - Hereford,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.94
751733,Linden Lea - Hereford,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
751733,Linden Lea - Hereford,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
751733,Linden Lea - Hereford,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
751733,Linden Lea - Hereford,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
751733,Linden Lea - Hereford,2023-03-14T17:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
751733,Linden Lea - Hereford,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
751733,Linden Lea - Hereford,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.17
751733,Linden Lea - Hereford,2023-03-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
751733,Linden Lea - Hereford,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
751733,Linden Lea - Hereford,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
751733,Linden Lea - Hereford,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
751733,Linden Lea - Hereford,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
751733,Linden Lea - Hereford,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
751733,Linden Lea - Hereford,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
751733,Linden Lea - Hereford,2023-03-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-03-14T17:20:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751733,Linden Lea - Hereford,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
751733,Linden Lea - Hereford,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
751733,Linden Lea - Hereford,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
751733,Linden Lea - Hereford,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
751733,Linden Lea - Hereford,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.94
751733,Linden Lea - Hereford,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.29
751733,Linden Lea - Hereford,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.15
751733,Linden Lea - Hereford,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
751733,Linden Lea - Hereford,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
751733,Linden Lea - Hereford,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
751733,Linden Lea - Hereford,2023-03-14T17:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
751733,Linden Lea - Hereford,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
751733,Linden Lea - Hereford,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
751733,Linden Lea - Hereford,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
751733,Linden Lea - Hereford,2023-03-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
751733,Linden Lea - Hereford,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
751733,Linden Lea - Hereford,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
751733,Linden Lea - Hereford,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
751733,Linden Lea - Hereford,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
751733,Linden Lea - Hereford,2023-03-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-14T17:10:00.000+00:00,transformer,,Temperature,C,17.0
751733,Linden Lea - Hereford,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
751733,Linden Lea - Hereford,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
751733,Linden Lea - Hereford,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
751733,Linden Lea - Hereford,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
751733,Linden Lea - Hereford,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
751733,Linden Lea - Hereford,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.88
751733,Linden Lea - Hereford,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.05
751733,Linden Lea - Hereford,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
751733,Linden Lea - Hereford,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
751733,Linden Lea - Hereford,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
751733,Linden Lea - Hereford,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
751733,Linden Lea - Hereford,2023-03-14T17:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751733,Linden Lea - Hereford,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
751733,Linden Lea - Hereford,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
751733,Linden Lea - Hereford,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.19
751733,Linden Lea - Hereford,2023-03-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
751733,Linden Lea - Hereford,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
751733,Linden Lea - Hereford,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
751733,Linden Lea - Hereford,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
751733,Linden Lea - Hereford,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
751733,Linden Lea - Hereford,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
751733,Linden Lea - Hereford,2023-03-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
751733,Linden Lea - Hereford,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
751733,Linden Lea - Hereford,2023-03-14T17:00:00.000+00:00,transformer,,Temperature,C,17.7
751733,Linden Lea - Hereford,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
751733,Linden Lea - Hereford,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
751733,Linden Lea - Hereford,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
751733,Linden Lea - Hereford,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.78
751733,Linden Lea - Hereford,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.38
751733,Linden Lea - Hereford,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
751733,Linden Lea - Hereford,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
751733,Linden Lea - Hereford,2023-03-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
751733,Linden Lea - Hereford,2023-03-14T17:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
