Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-03-14T14:40:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-03-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
751733,Linden Lea - Hereford,2023-03-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
751733,Linden Lea - Hereford,2023-03-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
751733,Linden Lea - Hereford,2023-03-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
751733,Linden Lea - Hereford,2023-03-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.3
751733,Linden Lea - Hereford,2023-03-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.99
751733,Linden Lea - Hereford,2023-03-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-03-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-14T14:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
751733,Linden Lea - Hereford,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
751733,Linden Lea - Hereford,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
751733,Linden Lea - Hereford,2023-03-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
751733,Linden Lea - Hereford,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
751733,Linden Lea - Hereford,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
751733,Linden Lea - Hereford,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
751733,Linden Lea - Hereford,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
751733,Linden Lea - Hereford,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
751733,Linden Lea - Hereford,2023-03-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
751733,Linden Lea - Hereford,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
751733,Linden Lea - Hereford,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-14T14:30:00.000+00:00,transformer,,Temperature,C,18.6
751733,Linden Lea - Hereford,2023-03-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
751733,Linden Lea - Hereford,2023-03-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
751733,Linden Lea - Hereford,2023-03-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-03-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.69
751733,Linden Lea - Hereford,2023-03-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.94
751733,Linden Lea - Hereford,2023-03-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
751733,Linden Lea - Hereford,2023-03-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-03-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-03-14T14:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.93
751733,Linden Lea - Hereford,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
751733,Linden Lea - Hereford,2023-03-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
751733,Linden Lea - Hereford,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
751733,Linden Lea - Hereford,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
751733,Linden Lea - Hereford,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
751733,Linden Lea - Hereford,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
751733,Linden Lea - Hereford,2023-03-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
751733,Linden Lea - Hereford,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
751733,Linden Lea - Hereford,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
751733,Linden Lea - Hereford,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-14T14:20:00.000+00:00,transformer,,Temperature,C,18.7
751733,Linden Lea - Hereford,2023-03-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
751733,Linden Lea - Hereford,2023-03-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
751733,Linden Lea - Hereford,2023-03-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
751733,Linden Lea - Hereford,2023-03-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
751733,Linden Lea - Hereford,2023-03-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.02
751733,Linden Lea - Hereford,2023-03-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
751733,Linden Lea - Hereford,2023-03-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
751733,Linden Lea - Hereford,2023-03-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-03-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-03-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
751733,Linden Lea - Hereford,2023-03-14T14:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
751733,Linden Lea - Hereford,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
751733,Linden Lea - Hereford,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
751733,Linden Lea - Hereford,2023-03-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
751733,Linden Lea - Hereford,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
751733,Linden Lea - Hereford,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
751733,Linden Lea - Hereford,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
751733,Linden Lea - Hereford,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
751733,Linden Lea - Hereford,2023-03-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
751733,Linden Lea - Hereford,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
751733,Linden Lea - Hereford,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751733,Linden Lea - Hereford,2023-03-14T14:10:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-03-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
751733,Linden Lea - Hereford,2023-03-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
751733,Linden Lea - Hereford,2023-03-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
751733,Linden Lea - Hereford,2023-03-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.22
751733,Linden Lea - Hereford,2023-03-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
751733,Linden Lea - Hereford,2023-03-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
751733,Linden Lea - Hereford,2023-03-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-03-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
751733,Linden Lea - Hereford,2023-03-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-03-14T14:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
751733,Linden Lea - Hereford,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
751733,Linden Lea - Hereford,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
751733,Linden Lea - Hereford,2023-03-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
751733,Linden Lea - Hereford,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
751733,Linden Lea - Hereford,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
751733,Linden Lea - Hereford,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
751733,Linden Lea - Hereford,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751733,Linden Lea - Hereford,2023-03-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-14T14:00:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-03-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
751733,Linden Lea - Hereford,2023-03-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
751733,Linden Lea - Hereford,2023-03-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
751733,Linden Lea - Hereford,2023-03-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-03-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
751733,Linden Lea - Hereford,2023-03-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.64
751733,Linden Lea - Hereford,2023-03-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
751733,Linden Lea - Hereford,2023-03-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
751733,Linden Lea - Hereford,2023-03-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
751733,Linden Lea - Hereford,2023-03-14T14:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.85
751733,Linden Lea - Hereford,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.32
751733,Linden Lea - Hereford,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
751733,Linden Lea - Hereford,2023-03-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
751733,Linden Lea - Hereford,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
751733,Linden Lea - Hereford,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
751733,Linden Lea - Hereford,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
751733,Linden Lea - Hereford,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
751733,Linden Lea - Hereford,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
751733,Linden Lea - Hereford,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
751733,Linden Lea - Hereford,2023-03-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-14T13:50:00.000+00:00,transformer,,Temperature,C,19.4
751733,Linden Lea - Hereford,2023-03-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-03-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-03-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-03-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
751733,Linden Lea - Hereford,2023-03-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
751733,Linden Lea - Hereford,2023-03-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
751733,Linden Lea - Hereford,2023-03-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-03-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751733,Linden Lea - Hereford,2023-03-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.41
751733,Linden Lea - Hereford,2023-03-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-03-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-03-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
751733,Linden Lea - Hereford,2023-03-14T13:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
751733,Linden Lea - Hereford,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
751733,Linden Lea - Hereford,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
751733,Linden Lea - Hereford,2023-03-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751733,Linden Lea - Hereford,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
751733,Linden Lea - Hereford,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
751733,Linden Lea - Hereford,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
751733,Linden Lea - Hereford,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
751733,Linden Lea - Hereford,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
751733,Linden Lea - Hereford,2023-03-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
751733,Linden Lea - Hereford,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
751733,Linden Lea - Hereford,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-14T13:40:00.000+00:00,transformer,,Temperature,C,19.8
751733,Linden Lea - Hereford,2023-03-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-03-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
751733,Linden Lea - Hereford,2023-03-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
751733,Linden Lea - Hereford,2023-03-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-03-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.77
751733,Linden Lea - Hereford,2023-03-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
751733,Linden Lea - Hereford,2023-03-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
751733,Linden Lea - Hereford,2023-03-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-03-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
751733,Linden Lea - Hereford,2023-03-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-03-14T13:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
751733,Linden Lea - Hereford,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
751733,Linden Lea - Hereford,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
751733,Linden Lea - Hereford,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
751733,Linden Lea - Hereford,2023-03-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
751733,Linden Lea - Hereford,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
751733,Linden Lea - Hereford,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
751733,Linden Lea - Hereford,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-03-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751733,Linden Lea - Hereford,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
751733,Linden Lea - Hereford,2023-03-14T13:30:00.000+00:00,transformer,,Temperature,C,20.1
751733,Linden Lea - Hereford,2023-03-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
751733,Linden Lea - Hereford,2023-03-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
751733,Linden Lea - Hereford,2023-03-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
751733,Linden Lea - Hereford,2023-03-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751733,Linden Lea - Hereford,2023-03-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
751733,Linden Lea - Hereford,2023-03-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
751733,Linden Lea - Hereford,2023-03-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
751733,Linden Lea - Hereford,2023-03-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-03-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
751733,Linden Lea - Hereford,2023-03-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
751733,Linden Lea - Hereford,2023-03-14T13:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
751733,Linden Lea - Hereford,2023-03-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
751733,Linden Lea - Hereford,2023-03-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
751733,Linden Lea - Hereford,2023-03-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
751733,Linden Lea - Hereford,2023-03-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-03-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-03-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
751733,Linden Lea - Hereford,2023-03-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
751733,Linden Lea - Hereford,2023-03-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-03-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
751733,Linden Lea - Hereford,2023-03-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-14T13:20:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-03-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
751733,Linden Lea - Hereford,2023-03-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751733,Linden Lea - Hereford,2023-03-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
751733,Linden Lea - Hereford,2023-03-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-03-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
751733,Linden Lea - Hereford,2023-03-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-03-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
751733,Linden Lea - Hereford,2023-03-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.26
751733,Linden Lea - Hereford,2023-03-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.83
751733,Linden Lea - Hereford,2023-03-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
751733,Linden Lea - Hereford,2023-03-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-03-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
751733,Linden Lea - Hereford,2023-03-14T13:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751733,Linden Lea - Hereford,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
751733,Linden Lea - Hereford,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.91
751733,Linden Lea - Hereford,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
751733,Linden Lea - Hereford,2023-03-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
751733,Linden Lea - Hereford,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
751733,Linden Lea - Hereford,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
751733,Linden Lea - Hereford,2023-03-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
751733,Linden Lea - Hereford,2023-03-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
751733,Linden Lea - Hereford,2023-03-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
751733,Linden Lea - Hereford,2023-03-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-03-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
751733,Linden Lea - Hereford,2023-03-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-14T13:10:00.000+00:00,transformer,,Temperature,C,20.5
751733,Linden Lea - Hereford,2023-03-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
751733,Linden Lea - Hereford,2023-03-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
751733,Linden Lea - Hereford,2023-03-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
751733,Linden Lea - Hereford,2023-03-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751733,Linden Lea - Hereford,2023-03-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-03-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
751733,Linden Lea - Hereford,2023-03-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.14
751733,Linden Lea - Hereford,2023-03-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
751733,Linden Lea - Hereford,2023-03-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
751733,Linden Lea - Hereford,2023-03-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
751733,Linden Lea - Hereford,2023-03-14T13:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.83
751733,Linden Lea - Hereford,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
751733,Linden Lea - Hereford,2023-03-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
751733,Linden Lea - Hereford,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
751733,Linden Lea - Hereford,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-03-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
751733,Linden Lea - Hereford,2023-03-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-03-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
751733,Linden Lea - Hereford,2023-03-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
751733,Linden Lea - Hereford,2023-03-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
751733,Linden Lea - Hereford,2023-03-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
751733,Linden Lea - Hereford,2023-03-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
751733,Linden Lea - Hereford,2023-03-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-03-14T13:00:00.000+00:00,transformer,,Temperature,C,20.4
751733,Linden Lea - Hereford,2023-03-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
751733,Linden Lea - Hereford,2023-03-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
751733,Linden Lea - Hereford,2023-03-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
751733,Linden Lea - Hereford,2023-03-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
751733,Linden Lea - Hereford,2023-03-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-03-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.65
751733,Linden Lea - Hereford,2023-03-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.51
751733,Linden Lea - Hereford,2023-03-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
751733,Linden Lea - Hereford,2023-03-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-03-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
751733,Linden Lea - Hereford,2023-03-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
751733,Linden Lea - Hereford,2023-03-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
751733,Linden Lea - Hereford,2023-03-14T13:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751733,Linden Lea - Hereford,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.45
751733,Linden Lea - Hereford,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.64
751733,Linden Lea - Hereford,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
751733,Linden Lea - Hereford,2023-03-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
751733,Linden Lea - Hereford,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
751733,Linden Lea - Hereford,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
751733,Linden Lea - Hereford,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
751733,Linden Lea - Hereford,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
751733,Linden Lea - Hereford,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
751733,Linden Lea - Hereford,2023-03-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
751733,Linden Lea - Hereford,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751733,Linden Lea - Hereford,2023-03-14T12:50:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-03-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
751733,Linden Lea - Hereford,2023-03-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751733,Linden Lea - Hereford,2023-03-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
751733,Linden Lea - Hereford,2023-03-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751733,Linden Lea - Hereford,2023-03-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
751733,Linden Lea - Hereford,2023-03-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
751733,Linden Lea - Hereford,2023-03-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
751733,Linden Lea - Hereford,2023-03-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
751733,Linden Lea - Hereford,2023-03-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
751733,Linden Lea - Hereford,2023-03-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
751733,Linden Lea - Hereford,2023-03-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
751733,Linden Lea - Hereford,2023-03-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
751733,Linden Lea - Hereford,2023-03-14T12:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
751733,Linden Lea - Hereford,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.23
751733,Linden Lea - Hereford,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
751733,Linden Lea - Hereford,2023-03-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
751733,Linden Lea - Hereford,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
751733,Linden Lea - Hereford,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
751733,Linden Lea - Hereford,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
751733,Linden Lea - Hereford,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
751733,Linden Lea - Hereford,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-03-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-14T12:40:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-03-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751733,Linden Lea - Hereford,2023-03-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-03-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
751733,Linden Lea - Hereford,2023-03-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
751733,Linden Lea - Hereford,2023-03-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
751733,Linden Lea - Hereford,2023-03-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
751733,Linden Lea - Hereford,2023-03-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
751733,Linden Lea - Hereford,2023-03-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
751733,Linden Lea - Hereford,2023-03-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
751733,Linden Lea - Hereford,2023-03-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
751733,Linden Lea - Hereford,2023-03-14T12:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.75
751733,Linden Lea - Hereford,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
751733,Linden Lea - Hereford,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
751733,Linden Lea - Hereford,2023-03-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
751733,Linden Lea - Hereford,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
751733,Linden Lea - Hereford,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
751733,Linden Lea - Hereford,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
751733,Linden Lea - Hereford,2023-03-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751733,Linden Lea - Hereford,2023-03-14T12:30:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-03-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
751733,Linden Lea - Hereford,2023-03-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
751733,Linden Lea - Hereford,2023-03-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
751733,Linden Lea - Hereford,2023-03-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751733,Linden Lea - Hereford,2023-03-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
