Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.28
751733,Linden Lea - Hereford,2023-03-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.46
751733,Linden Lea - Hereford,2023-03-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
751733,Linden Lea - Hereford,2023-03-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
751733,Linden Lea - Hereford,2023-03-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
751733,Linden Lea - Hereford,2023-03-14T12:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
751733,Linden Lea - Hereford,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
751733,Linden Lea - Hereford,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
751733,Linden Lea - Hereford,2023-03-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
751733,Linden Lea - Hereford,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
751733,Linden Lea - Hereford,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
751733,Linden Lea - Hereford,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
751733,Linden Lea - Hereford,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
751733,Linden Lea - Hereford,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
751733,Linden Lea - Hereford,2023-03-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
751733,Linden Lea - Hereford,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-14T12:20:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
751733,Linden Lea - Hereford,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
751733,Linden Lea - Hereford,2023-03-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-03-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-03-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.63
751733,Linden Lea - Hereford,2023-03-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.01
751733,Linden Lea - Hereford,2023-03-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.35
751733,Linden Lea - Hereford,2023-03-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
751733,Linden Lea - Hereford,2023-03-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
751733,Linden Lea - Hereford,2023-03-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-03-14T12:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
751733,Linden Lea - Hereford,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
751733,Linden Lea - Hereford,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
751733,Linden Lea - Hereford,2023-03-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
751733,Linden Lea - Hereford,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
751733,Linden Lea - Hereford,2023-03-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751733,Linden Lea - Hereford,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-03-14T12:10:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
751733,Linden Lea - Hereford,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
751733,Linden Lea - Hereford,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
751733,Linden Lea - Hereford,2023-03-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751733,Linden Lea - Hereford,2023-03-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-03-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.43
751733,Linden Lea - Hereford,2023-03-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
751733,Linden Lea - Hereford,2023-03-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
751733,Linden Lea - Hereford,2023-03-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
751733,Linden Lea - Hereford,2023-03-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
751733,Linden Lea - Hereford,2023-03-14T12:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751733,Linden Lea - Hereford,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
751733,Linden Lea - Hereford,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
751733,Linden Lea - Hereford,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
751733,Linden Lea - Hereford,2023-03-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
751733,Linden Lea - Hereford,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
751733,Linden Lea - Hereford,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751733,Linden Lea - Hereford,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
751733,Linden Lea - Hereford,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
751733,Linden Lea - Hereford,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
751733,Linden Lea - Hereford,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
751733,Linden Lea - Hereford,2023-03-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
751733,Linden Lea - Hereford,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-14T12:00:00.000+00:00,transformer,,Temperature,C,21.0
751733,Linden Lea - Hereford,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
751733,Linden Lea - Hereford,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
751733,Linden Lea - Hereford,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
751733,Linden Lea - Hereford,2023-03-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
751733,Linden Lea - Hereford,2023-03-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
751733,Linden Lea - Hereford,2023-03-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
751733,Linden Lea - Hereford,2023-03-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.26
751733,Linden Lea - Hereford,2023-03-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-03-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
751733,Linden Lea - Hereford,2023-03-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-03-14T12:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
751733,Linden Lea - Hereford,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-03-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
751733,Linden Lea - Hereford,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751733,Linden Lea - Hereford,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
751733,Linden Lea - Hereford,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
751733,Linden Lea - Hereford,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
751733,Linden Lea - Hereford,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
751733,Linden Lea - Hereford,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
751733,Linden Lea - Hereford,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
751733,Linden Lea - Hereford,2023-03-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-14T11:50:00.000+00:00,transformer,,Temperature,C,20.9
751733,Linden Lea - Hereford,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
751733,Linden Lea - Hereford,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751733,Linden Lea - Hereford,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
751733,Linden Lea - Hereford,2023-03-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-03-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.05
751733,Linden Lea - Hereford,2023-03-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
751733,Linden Lea - Hereford,2023-03-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
751733,Linden Lea - Hereford,2023-03-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
751733,Linden Lea - Hereford,2023-03-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-03-14T11:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
751733,Linden Lea - Hereford,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.66
751733,Linden Lea - Hereford,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
751733,Linden Lea - Hereford,2023-03-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
751733,Linden Lea - Hereford,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
751733,Linden Lea - Hereford,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
751733,Linden Lea - Hereford,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
751733,Linden Lea - Hereford,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
751733,Linden Lea - Hereford,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
751733,Linden Lea - Hereford,2023-03-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-03-14T11:40:00.000+00:00,transformer,,Temperature,C,20.6
751733,Linden Lea - Hereford,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751733,Linden Lea - Hereford,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
751733,Linden Lea - Hereford,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751733,Linden Lea - Hereford,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
751733,Linden Lea - Hereford,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751733,Linden Lea - Hereford,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
751733,Linden Lea - Hereford,2023-03-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
751733,Linden Lea - Hereford,2023-03-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
751733,Linden Lea - Hereford,2023-03-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-03-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
751733,Linden Lea - Hereford,2023-03-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
751733,Linden Lea - Hereford,2023-03-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-03-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
751733,Linden Lea - Hereford,2023-03-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
751733,Linden Lea - Hereford,2023-03-14T11:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751733,Linden Lea - Hereford,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
751733,Linden Lea - Hereford,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
751733,Linden Lea - Hereford,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751733,Linden Lea - Hereford,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
751733,Linden Lea - Hereford,2023-03-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
751733,Linden Lea - Hereford,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751733,Linden Lea - Hereford,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
751733,Linden Lea - Hereford,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
751733,Linden Lea - Hereford,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
751733,Linden Lea - Hereford,2023-03-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
751733,Linden Lea - Hereford,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751733,Linden Lea - Hereford,2023-03-14T11:30:00.000+00:00,transformer,,Temperature,C,20.3
751733,Linden Lea - Hereford,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751733,Linden Lea - Hereford,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
751733,Linden Lea - Hereford,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751733,Linden Lea - Hereford,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
751733,Linden Lea - Hereford,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
751733,Linden Lea - Hereford,2023-03-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751733,Linden Lea - Hereford,2023-03-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.46
751733,Linden Lea - Hereford,2023-03-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
751733,Linden Lea - Hereford,2023-03-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.65
751733,Linden Lea - Hereford,2023-03-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-03-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
751733,Linden Lea - Hereford,2023-03-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
751733,Linden Lea - Hereford,2023-03-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
751733,Linden Lea - Hereford,2023-03-14T11:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
751733,Linden Lea - Hereford,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
751733,Linden Lea - Hereford,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-03-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
751733,Linden Lea - Hereford,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
751733,Linden Lea - Hereford,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
751733,Linden Lea - Hereford,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
751733,Linden Lea - Hereford,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
751733,Linden Lea - Hereford,2023-03-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-14T11:20:00.000+00:00,transformer,,Temperature,C,20.0
751733,Linden Lea - Hereford,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
751733,Linden Lea - Hereford,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
751733,Linden Lea - Hereford,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
751733,Linden Lea - Hereford,2023-03-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
751733,Linden Lea - Hereford,2023-03-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.11
751733,Linden Lea - Hereford,2023-03-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
751733,Linden Lea - Hereford,2023-03-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
751733,Linden Lea - Hereford,2023-03-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-03-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
751733,Linden Lea - Hereford,2023-03-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
751733,Linden Lea - Hereford,2023-03-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-03-14T11:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
751733,Linden Lea - Hereford,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
751733,Linden Lea - Hereford,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
751733,Linden Lea - Hereford,2023-03-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
751733,Linden Lea - Hereford,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
751733,Linden Lea - Hereford,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
751733,Linden Lea - Hereford,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
751733,Linden Lea - Hereford,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
751733,Linden Lea - Hereford,2023-03-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
751733,Linden Lea - Hereford,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
751733,Linden Lea - Hereford,2023-03-14T11:10:00.000+00:00,transformer,,Temperature,C,19.5
751733,Linden Lea - Hereford,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
751733,Linden Lea - Hereford,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
751733,Linden Lea - Hereford,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
751733,Linden Lea - Hereford,2023-03-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
751733,Linden Lea - Hereford,2023-03-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
751733,Linden Lea - Hereford,2023-03-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.26
751733,Linden Lea - Hereford,2023-03-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
751733,Linden Lea - Hereford,2023-03-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
751733,Linden Lea - Hereford,2023-03-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-03-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
751733,Linden Lea - Hereford,2023-03-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-03-14T11:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
751733,Linden Lea - Hereford,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.96
751733,Linden Lea - Hereford,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751733,Linden Lea - Hereford,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
751733,Linden Lea - Hereford,2023-03-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
751733,Linden Lea - Hereford,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751733,Linden Lea - Hereford,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
751733,Linden Lea - Hereford,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
751733,Linden Lea - Hereford,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
751733,Linden Lea - Hereford,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
751733,Linden Lea - Hereford,2023-03-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
751733,Linden Lea - Hereford,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
751733,Linden Lea - Hereford,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-14T11:00:00.000+00:00,transformer,,Temperature,C,19.1
751733,Linden Lea - Hereford,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
751733,Linden Lea - Hereford,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
751733,Linden Lea - Hereford,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
751733,Linden Lea - Hereford,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
751733,Linden Lea - Hereford,2023-03-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
751733,Linden Lea - Hereford,2023-03-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751733,Linden Lea - Hereford,2023-03-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
751733,Linden Lea - Hereford,2023-03-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
751733,Linden Lea - Hereford,2023-03-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-03-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
751733,Linden Lea - Hereford,2023-03-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
751733,Linden Lea - Hereford,2023-03-14T11:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
751733,Linden Lea - Hereford,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
751733,Linden Lea - Hereford,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
751733,Linden Lea - Hereford,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
751733,Linden Lea - Hereford,2023-03-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
751733,Linden Lea - Hereford,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
751733,Linden Lea - Hereford,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
751733,Linden Lea - Hereford,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
751733,Linden Lea - Hereford,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
751733,Linden Lea - Hereford,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
751733,Linden Lea - Hereford,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-03-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
751733,Linden Lea - Hereford,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
751733,Linden Lea - Hereford,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-14T10:50:00.000+00:00,transformer,,Temperature,C,18.8
751733,Linden Lea - Hereford,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
751733,Linden Lea - Hereford,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
751733,Linden Lea - Hereford,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
751733,Linden Lea - Hereford,2023-03-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
751733,Linden Lea - Hereford,2023-03-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
751733,Linden Lea - Hereford,2023-03-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.17
751733,Linden Lea - Hereford,2023-03-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
751733,Linden Lea - Hereford,2023-03-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
751733,Linden Lea - Hereford,2023-03-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
751733,Linden Lea - Hereford,2023-03-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
751733,Linden Lea - Hereford,2023-03-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
751733,Linden Lea - Hereford,2023-03-14T10:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
751733,Linden Lea - Hereford,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
751733,Linden Lea - Hereford,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751733,Linden Lea - Hereford,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
751733,Linden Lea - Hereford,2023-03-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
751733,Linden Lea - Hereford,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
751733,Linden Lea - Hereford,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
751733,Linden Lea - Hereford,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
751733,Linden Lea - Hereford,2023-03-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
751733,Linden Lea - Hereford,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
751733,Linden Lea - Hereford,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
751733,Linden Lea - Hereford,2023-03-14T10:40:00.000+00:00,transformer,,Temperature,C,18.5
751733,Linden Lea - Hereford,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
751733,Linden Lea - Hereford,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
751733,Linden Lea - Hereford,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
751733,Linden Lea - Hereford,2023-03-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
751733,Linden Lea - Hereford,2023-03-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
751733,Linden Lea - Hereford,2023-03-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-03-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
751733,Linden Lea - Hereford,2023-03-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
751733,Linden Lea - Hereford,2023-03-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
751733,Linden Lea - Hereford,2023-03-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
751733,Linden Lea - Hereford,2023-03-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
751733,Linden Lea - Hereford,2023-03-14T10:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751733,Linden Lea - Hereford,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751733,Linden Lea - Hereford,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
751733,Linden Lea - Hereford,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
751733,Linden Lea - Hereford,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
751733,Linden Lea - Hereford,2023-03-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
751733,Linden Lea - Hereford,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751733,Linden Lea - Hereford,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
751733,Linden Lea - Hereford,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
751733,Linden Lea - Hereford,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
751733,Linden Lea - Hereford,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
751733,Linden Lea - Hereford,2023-03-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
751733,Linden Lea - Hereford,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
751733,Linden Lea - Hereford,2023-03-14T10:30:00.000+00:00,transformer,,Temperature,C,18.0
751733,Linden Lea - Hereford,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751733,Linden Lea - Hereford,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
751733,Linden Lea - Hereford,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
751733,Linden Lea - Hereford,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
751733,Linden Lea - Hereford,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
751733,Linden Lea - Hereford,2023-03-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
751733,Linden Lea - Hereford,2023-03-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-03-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
751733,Linden Lea - Hereford,2023-03-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
751733,Linden Lea - Hereford,2023-03-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
751733,Linden Lea - Hereford,2023-03-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
751733,Linden Lea - Hereford,2023-03-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
751733,Linden Lea - Hereford,2023-03-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
751733,Linden Lea - Hereford,2023-03-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
751733,Linden Lea - Hereford,2023-03-14T10:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
751733,Linden Lea - Hereford,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
751733,Linden Lea - Hereford,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
751733,Linden Lea - Hereford,2023-03-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
751733,Linden Lea - Hereford,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
751733,Linden Lea - Hereford,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
751733,Linden Lea - Hereford,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
751733,Linden Lea - Hereford,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
751733,Linden Lea - Hereford,2023-03-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
751733,Linden Lea - Hereford,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-14T10:20:00.000+00:00,transformer,,Temperature,C,17.4
751733,Linden Lea - Hereford,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
751733,Linden Lea - Hereford,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
751733,Linden Lea - Hereford,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-03-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
751733,Linden Lea - Hereford,2023-03-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
751733,Linden Lea - Hereford,2023-03-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
751733,Linden Lea - Hereford,2023-03-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
751733,Linden Lea - Hereford,2023-03-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
751733,Linden Lea - Hereford,2023-03-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
751733,Linden Lea - Hereford,2023-03-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
751733,Linden Lea - Hereford,2023-03-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
751733,Linden Lea - Hereford,2023-03-14T10:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751733,Linden Lea - Hereford,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
751733,Linden Lea - Hereford,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
751733,Linden Lea - Hereford,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
751733,Linden Lea - Hereford,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
