Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
751733,Linden Lea - Hereford,2023-03-14T08:00:00.000+00:00,transformer,,Temperature,C,14.6
751733,Linden Lea - Hereford,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
751733,Linden Lea - Hereford,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
751733,Linden Lea - Hereford,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
751733,Linden Lea - Hereford,2023-03-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
751733,Linden Lea - Hereford,2023-03-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
751733,Linden Lea - Hereford,2023-03-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
751733,Linden Lea - Hereford,2023-03-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
751733,Linden Lea - Hereford,2023-03-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.26
751733,Linden Lea - Hereford,2023-03-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-03-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
751733,Linden Lea - Hereford,2023-03-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
751733,Linden Lea - Hereford,2023-03-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
751733,Linden Lea - Hereford,2023-03-14T08:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
751733,Linden Lea - Hereford,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
751733,Linden Lea - Hereford,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
751733,Linden Lea - Hereford,2023-03-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
751733,Linden Lea - Hereford,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
751733,Linden Lea - Hereford,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
751733,Linden Lea - Hereford,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
751733,Linden Lea - Hereford,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
751733,Linden Lea - Hereford,2023-03-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
751733,Linden Lea - Hereford,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
751733,Linden Lea - Hereford,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-14T07:50:00.000+00:00,transformer,,Temperature,C,14.4
751733,Linden Lea - Hereford,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
751733,Linden Lea - Hereford,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
751733,Linden Lea - Hereford,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
751733,Linden Lea - Hereford,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
751733,Linden Lea - Hereford,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
751733,Linden Lea - Hereford,2023-03-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
751733,Linden Lea - Hereford,2023-03-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
751733,Linden Lea - Hereford,2023-03-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
751733,Linden Lea - Hereford,2023-03-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
751733,Linden Lea - Hereford,2023-03-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
751733,Linden Lea - Hereford,2023-03-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
751733,Linden Lea - Hereford,2023-03-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
751733,Linden Lea - Hereford,2023-03-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
751733,Linden Lea - Hereford,2023-03-14T07:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
751733,Linden Lea - Hereford,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
751733,Linden Lea - Hereford,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
751733,Linden Lea - Hereford,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
751733,Linden Lea - Hereford,2023-03-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
751733,Linden Lea - Hereford,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
751733,Linden Lea - Hereford,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
751733,Linden Lea - Hereford,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
751733,Linden Lea - Hereford,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
751733,Linden Lea - Hereford,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
751733,Linden Lea - Hereford,2023-03-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
751733,Linden Lea - Hereford,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
751733,Linden Lea - Hereford,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
751733,Linden Lea - Hereford,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-14T07:40:00.000+00:00,transformer,,Temperature,C,14.3
751733,Linden Lea - Hereford,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
751733,Linden Lea - Hereford,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
751733,Linden Lea - Hereford,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
751733,Linden Lea - Hereford,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751733,Linden Lea - Hereford,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
751733,Linden Lea - Hereford,2023-03-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
751733,Linden Lea - Hereford,2023-03-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-03-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
751733,Linden Lea - Hereford,2023-03-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
751733,Linden Lea - Hereford,2023-03-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
751733,Linden Lea - Hereford,2023-03-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
751733,Linden Lea - Hereford,2023-03-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
751733,Linden Lea - Hereford,2023-03-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
751733,Linden Lea - Hereford,2023-03-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
751733,Linden Lea - Hereford,2023-03-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
751733,Linden Lea - Hereford,2023-03-14T07:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751733,Linden Lea - Hereford,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
751733,Linden Lea - Hereford,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
751733,Linden Lea - Hereford,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
751733,Linden Lea - Hereford,2023-03-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
751733,Linden Lea - Hereford,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
751733,Linden Lea - Hereford,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
751733,Linden Lea - Hereford,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
751733,Linden Lea - Hereford,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
751733,Linden Lea - Hereford,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
751733,Linden Lea - Hereford,2023-03-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
751733,Linden Lea - Hereford,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
751733,Linden Lea - Hereford,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-14T07:30:00.000+00:00,transformer,,Temperature,C,14.2
751733,Linden Lea - Hereford,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
751733,Linden Lea - Hereford,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
751733,Linden Lea - Hereford,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
751733,Linden Lea - Hereford,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
751733,Linden Lea - Hereford,2023-03-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
751733,Linden Lea - Hereford,2023-03-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
751733,Linden Lea - Hereford,2023-03-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-03-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
751733,Linden Lea - Hereford,2023-03-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.01
751733,Linden Lea - Hereford,2023-03-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
751733,Linden Lea - Hereford,2023-03-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
751733,Linden Lea - Hereford,2023-03-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
751733,Linden Lea - Hereford,2023-03-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
751733,Linden Lea - Hereford,2023-03-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
751733,Linden Lea - Hereford,2023-03-14T07:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
751733,Linden Lea - Hereford,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
751733,Linden Lea - Hereford,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
751733,Linden Lea - Hereford,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
751733,Linden Lea - Hereford,2023-03-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
751733,Linden Lea - Hereford,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
751733,Linden Lea - Hereford,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
751733,Linden Lea - Hereford,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
751733,Linden Lea - Hereford,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
751733,Linden Lea - Hereford,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-03-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
751733,Linden Lea - Hereford,2023-03-14T07:20:00.000+00:00,transformer,,Temperature,C,14.1
751733,Linden Lea - Hereford,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
751733,Linden Lea - Hereford,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
751733,Linden Lea - Hereford,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
751733,Linden Lea - Hereford,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
751733,Linden Lea - Hereford,2023-03-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
751733,Linden Lea - Hereford,2023-03-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
751733,Linden Lea - Hereford,2023-03-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.84
751733,Linden Lea - Hereford,2023-03-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
751733,Linden Lea - Hereford,2023-03-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
751733,Linden Lea - Hereford,2023-03-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
751733,Linden Lea - Hereford,2023-03-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
751733,Linden Lea - Hereford,2023-03-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
751733,Linden Lea - Hereford,2023-03-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
751733,Linden Lea - Hereford,2023-03-14T07:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751733,Linden Lea - Hereford,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
751733,Linden Lea - Hereford,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
751733,Linden Lea - Hereford,2023-03-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
751733,Linden Lea - Hereford,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
751733,Linden Lea - Hereford,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
751733,Linden Lea - Hereford,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
751733,Linden Lea - Hereford,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
751733,Linden Lea - Hereford,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
751733,Linden Lea - Hereford,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
751733,Linden Lea - Hereford,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
751733,Linden Lea - Hereford,2023-03-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
751733,Linden Lea - Hereford,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
751733,Linden Lea - Hereford,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-14T07:10:00.000+00:00,transformer,,Temperature,C,14.0
751733,Linden Lea - Hereford,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
751733,Linden Lea - Hereford,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
751733,Linden Lea - Hereford,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
751733,Linden Lea - Hereford,2023-03-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
751733,Linden Lea - Hereford,2023-03-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
751733,Linden Lea - Hereford,2023-03-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.73
751733,Linden Lea - Hereford,2023-03-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
751733,Linden Lea - Hereford,2023-03-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-03-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-03-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
751733,Linden Lea - Hereford,2023-03-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
751733,Linden Lea - Hereford,2023-03-14T07:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
751733,Linden Lea - Hereford,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
751733,Linden Lea - Hereford,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.55
751733,Linden Lea - Hereford,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
751733,Linden Lea - Hereford,2023-03-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
751733,Linden Lea - Hereford,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
751733,Linden Lea - Hereford,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
751733,Linden Lea - Hereford,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
751733,Linden Lea - Hereford,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
751733,Linden Lea - Hereford,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
751733,Linden Lea - Hereford,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
751733,Linden Lea - Hereford,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
751733,Linden Lea - Hereford,2023-03-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
751733,Linden Lea - Hereford,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751733,Linden Lea - Hereford,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
751733,Linden Lea - Hereford,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-14T07:00:00.000+00:00,transformer,,Temperature,C,14.0
751733,Linden Lea - Hereford,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
751733,Linden Lea - Hereford,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
751733,Linden Lea - Hereford,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
751733,Linden Lea - Hereford,2023-03-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
751733,Linden Lea - Hereford,2023-03-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.26
751733,Linden Lea - Hereford,2023-03-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.11
751733,Linden Lea - Hereford,2023-03-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
751733,Linden Lea - Hereford,2023-03-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
751733,Linden Lea - Hereford,2023-03-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
751733,Linden Lea - Hereford,2023-03-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
751733,Linden Lea - Hereford,2023-03-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
751733,Linden Lea - Hereford,2023-03-14T07:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
751733,Linden Lea - Hereford,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
751733,Linden Lea - Hereford,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
751733,Linden Lea - Hereford,2023-03-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
751733,Linden Lea - Hereford,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
751733,Linden Lea - Hereford,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
751733,Linden Lea - Hereford,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
751733,Linden Lea - Hereford,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
751733,Linden Lea - Hereford,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
751733,Linden Lea - Hereford,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
751733,Linden Lea - Hereford,2023-03-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751733,Linden Lea - Hereford,2023-03-14T06:50:00.000+00:00,transformer,,Temperature,C,14.1
751733,Linden Lea - Hereford,2023-03-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
751733,Linden Lea - Hereford,2023-03-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-03-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
751733,Linden Lea - Hereford,2023-03-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
751733,Linden Lea - Hereford,2023-03-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
751733,Linden Lea - Hereford,2023-03-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
751733,Linden Lea - Hereford,2023-03-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
751733,Linden Lea - Hereford,2023-03-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
751733,Linden Lea - Hereford,2023-03-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
751733,Linden Lea - Hereford,2023-03-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
751733,Linden Lea - Hereford,2023-03-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
751733,Linden Lea - Hereford,2023-03-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
751733,Linden Lea - Hereford,2023-03-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
751733,Linden Lea - Hereford,2023-03-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
751733,Linden Lea - Hereford,2023-03-14T06:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
751733,Linden Lea - Hereford,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
751733,Linden Lea - Hereford,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
751733,Linden Lea - Hereford,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
751733,Linden Lea - Hereford,2023-03-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
751733,Linden Lea - Hereford,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
751733,Linden Lea - Hereford,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
751733,Linden Lea - Hereford,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
751733,Linden Lea - Hereford,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
751733,Linden Lea - Hereford,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
751733,Linden Lea - Hereford,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
751733,Linden Lea - Hereford,2023-03-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751733,Linden Lea - Hereford,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
751733,Linden Lea - Hereford,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
751733,Linden Lea - Hereford,2023-03-14T06:40:00.000+00:00,transformer,,Temperature,C,14.3
751733,Linden Lea - Hereford,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751733,Linden Lea - Hereford,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
751733,Linden Lea - Hereford,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
751733,Linden Lea - Hereford,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
751733,Linden Lea - Hereford,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
751733,Linden Lea - Hereford,2023-03-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
751733,Linden Lea - Hereford,2023-03-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
751733,Linden Lea - Hereford,2023-03-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
751733,Linden Lea - Hereford,2023-03-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
751733,Linden Lea - Hereford,2023-03-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
751733,Linden Lea - Hereford,2023-03-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
751733,Linden Lea - Hereford,2023-03-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-03-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
751733,Linden Lea - Hereford,2023-03-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
751733,Linden Lea - Hereford,2023-03-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
751733,Linden Lea - Hereford,2023-03-14T06:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
751733,Linden Lea - Hereford,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
751733,Linden Lea - Hereford,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
751733,Linden Lea - Hereford,2023-03-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
751733,Linden Lea - Hereford,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
751733,Linden Lea - Hereford,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
751733,Linden Lea - Hereford,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
751733,Linden Lea - Hereford,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
751733,Linden Lea - Hereford,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-03-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
751733,Linden Lea - Hereford,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
751733,Linden Lea - Hereford,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
751733,Linden Lea - Hereford,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-14T06:30:00.000+00:00,transformer,,Temperature,C,14.3
751733,Linden Lea - Hereford,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
751733,Linden Lea - Hereford,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
751733,Linden Lea - Hereford,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
751733,Linden Lea - Hereford,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
751733,Linden Lea - Hereford,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
751733,Linden Lea - Hereford,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
751733,Linden Lea - Hereford,2023-03-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.83
751733,Linden Lea - Hereford,2023-03-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
751733,Linden Lea - Hereford,2023-03-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
751733,Linden Lea - Hereford,2023-03-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
751733,Linden Lea - Hereford,2023-03-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
751733,Linden Lea - Hereford,2023-03-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
751733,Linden Lea - Hereford,2023-03-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
751733,Linden Lea - Hereford,2023-03-14T06:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751733,Linden Lea - Hereford,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
751733,Linden Lea - Hereford,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
751733,Linden Lea - Hereford,2023-03-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751733,Linden Lea - Hereford,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
751733,Linden Lea - Hereford,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
751733,Linden Lea - Hereford,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
751733,Linden Lea - Hereford,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
751733,Linden Lea - Hereford,2023-03-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
751733,Linden Lea - Hereford,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
751733,Linden Lea - Hereford,2023-03-14T06:20:00.000+00:00,transformer,,Temperature,C,14.4
751733,Linden Lea - Hereford,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
751733,Linden Lea - Hereford,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
751733,Linden Lea - Hereford,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
751733,Linden Lea - Hereford,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
751733,Linden Lea - Hereford,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
751733,Linden Lea - Hereford,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
751733,Linden Lea - Hereford,2023-03-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-03-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
751733,Linden Lea - Hereford,2023-03-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.72
751733,Linden Lea - Hereford,2023-03-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
751733,Linden Lea - Hereford,2023-03-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
751733,Linden Lea - Hereford,2023-03-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
751733,Linden Lea - Hereford,2023-03-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
751733,Linden Lea - Hereford,2023-03-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
751733,Linden Lea - Hereford,2023-03-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
751733,Linden Lea - Hereford,2023-03-14T06:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
751733,Linden Lea - Hereford,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
751733,Linden Lea - Hereford,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
751733,Linden Lea - Hereford,2023-03-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751733,Linden Lea - Hereford,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
751733,Linden Lea - Hereford,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
751733,Linden Lea - Hereford,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
751733,Linden Lea - Hereford,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
751733,Linden Lea - Hereford,2023-03-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
751733,Linden Lea - Hereford,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-14T06:10:00.000+00:00,transformer,,Temperature,C,14.4
751733,Linden Lea - Hereford,2023-03-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
751733,Linden Lea - Hereford,2023-03-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
751733,Linden Lea - Hereford,2023-03-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
751733,Linden Lea - Hereford,2023-03-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
751733,Linden Lea - Hereford,2023-03-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
751733,Linden Lea - Hereford,2023-03-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
751733,Linden Lea - Hereford,2023-03-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751733,Linden Lea - Hereford,2023-03-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751733,Linden Lea - Hereford,2023-03-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
751733,Linden Lea - Hereford,2023-03-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.93
751733,Linden Lea - Hereford,2023-03-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
751733,Linden Lea - Hereford,2023-03-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
751733,Linden Lea - Hereford,2023-03-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
751733,Linden Lea - Hereford,2023-03-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-14T06:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751733,Linden Lea - Hereford,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751733,Linden Lea - Hereford,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
751733,Linden Lea - Hereford,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
751733,Linden Lea - Hereford,2023-03-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
751733,Linden Lea - Hereford,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
751733,Linden Lea - Hereford,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
751733,Linden Lea - Hereford,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
751733,Linden Lea - Hereford,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
751733,Linden Lea - Hereford,2023-03-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
751733,Linden Lea - Hereford,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-14T06:00:00.000+00:00,transformer,,Temperature,C,14.4
751733,Linden Lea - Hereford,2023-03-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
751733,Linden Lea - Hereford,2023-03-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
751733,Linden Lea - Hereford,2023-03-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
751733,Linden Lea - Hereford,2023-03-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
751733,Linden Lea - Hereford,2023-03-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
751733,Linden Lea - Hereford,2023-03-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
751733,Linden Lea - Hereford,2023-03-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
751733,Linden Lea - Hereford,2023-03-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
751733,Linden Lea - Hereford,2023-03-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.54
751733,Linden Lea - Hereford,2023-03-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
751733,Linden Lea - Hereford,2023-03-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
751733,Linden Lea - Hereford,2023-03-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
751733,Linden Lea - Hereford,2023-03-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
751733,Linden Lea - Hereford,2023-03-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
751733,Linden Lea - Hereford,2023-03-14T06:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
751733,Linden Lea - Hereford,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
751733,Linden Lea - Hereford,2023-03-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751733,Linden Lea - Hereford,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
751733,Linden Lea - Hereford,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
751733,Linden Lea - Hereford,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
751733,Linden Lea - Hereford,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
751733,Linden Lea - Hereford,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
751733,Linden Lea - Hereford,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
751733,Linden Lea - Hereford,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
751733,Linden Lea - Hereford,2023-03-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
751733,Linden Lea - Hereford,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
751733,Linden Lea - Hereford,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751733,Linden Lea - Hereford,2023-03-14T05:50:00.000+00:00,transformer,,Temperature,C,14.4
751733,Linden Lea - Hereford,2023-03-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
751733,Linden Lea - Hereford,2023-03-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
751733,Linden Lea - Hereford,2023-03-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
751733,Linden Lea - Hereford,2023-03-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
751733,Linden Lea - Hereford,2023-03-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
751733,Linden Lea - Hereford,2023-03-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
751733,Linden Lea - Hereford,2023-03-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751733,Linden Lea - Hereford,2023-03-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.14
751733,Linden Lea - Hereford,2023-03-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
