Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.99
751733,Linden Lea - Hereford,2023-03-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
751733,Linden Lea - Hereford,2023-03-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
751733,Linden Lea - Hereford,2023-03-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
751733,Linden Lea - Hereford,2023-03-14T05:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
751733,Linden Lea - Hereford,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
751733,Linden Lea - Hereford,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
751733,Linden Lea - Hereford,2023-03-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
751733,Linden Lea - Hereford,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
751733,Linden Lea - Hereford,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
751733,Linden Lea - Hereford,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
751733,Linden Lea - Hereford,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
751733,Linden Lea - Hereford,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
751733,Linden Lea - Hereford,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
751733,Linden Lea - Hereford,2023-03-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
751733,Linden Lea - Hereford,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
751733,Linden Lea - Hereford,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751733,Linden Lea - Hereford,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-14T05:40:00.000+00:00,transformer,,Temperature,C,14.6
751733,Linden Lea - Hereford,2023-03-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
751733,Linden Lea - Hereford,2023-03-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
751733,Linden Lea - Hereford,2023-03-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
751733,Linden Lea - Hereford,2023-03-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
751733,Linden Lea - Hereford,2023-03-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
751733,Linden Lea - Hereford,2023-03-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
751733,Linden Lea - Hereford,2023-03-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
751733,Linden Lea - Hereford,2023-03-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
751733,Linden Lea - Hereford,2023-03-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.37
751733,Linden Lea - Hereford,2023-03-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.46
751733,Linden Lea - Hereford,2023-03-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
751733,Linden Lea - Hereford,2023-03-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
751733,Linden Lea - Hereford,2023-03-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
751733,Linden Lea - Hereford,2023-03-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
751733,Linden Lea - Hereford,2023-03-14T05:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751733,Linden Lea - Hereford,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
751733,Linden Lea - Hereford,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
751733,Linden Lea - Hereford,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
751733,Linden Lea - Hereford,2023-03-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
751733,Linden Lea - Hereford,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
751733,Linden Lea - Hereford,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
751733,Linden Lea - Hereford,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
751733,Linden Lea - Hereford,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
751733,Linden Lea - Hereford,2023-03-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
751733,Linden Lea - Hereford,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
751733,Linden Lea - Hereford,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-14T05:30:00.000+00:00,transformer,,Temperature,C,14.9
751733,Linden Lea - Hereford,2023-03-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
751733,Linden Lea - Hereford,2023-03-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
751733,Linden Lea - Hereford,2023-03-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
751733,Linden Lea - Hereford,2023-03-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
751733,Linden Lea - Hereford,2023-03-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
751733,Linden Lea - Hereford,2023-03-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
751733,Linden Lea - Hereford,2023-03-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-03-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.65
751733,Linden Lea - Hereford,2023-03-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.43
751733,Linden Lea - Hereford,2023-03-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.1
751733,Linden Lea - Hereford,2023-03-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
751733,Linden Lea - Hereford,2023-03-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
751733,Linden Lea - Hereford,2023-03-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
751733,Linden Lea - Hereford,2023-03-14T05:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751733,Linden Lea - Hereford,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
751733,Linden Lea - Hereford,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
751733,Linden Lea - Hereford,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-03-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
751733,Linden Lea - Hereford,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
751733,Linden Lea - Hereford,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
751733,Linden Lea - Hereford,2023-03-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
751733,Linden Lea - Hereford,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
751733,Linden Lea - Hereford,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
751733,Linden Lea - Hereford,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-14T05:20:00.000+00:00,transformer,,Temperature,C,15.0
751733,Linden Lea - Hereford,2023-03-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
751733,Linden Lea - Hereford,2023-03-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
751733,Linden Lea - Hereford,2023-03-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
751733,Linden Lea - Hereford,2023-03-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
751733,Linden Lea - Hereford,2023-03-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
751733,Linden Lea - Hereford,2023-03-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
751733,Linden Lea - Hereford,2023-03-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
751733,Linden Lea - Hereford,2023-03-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.71
751733,Linden Lea - Hereford,2023-03-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
751733,Linden Lea - Hereford,2023-03-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-03-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
751733,Linden Lea - Hereford,2023-03-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
751733,Linden Lea - Hereford,2023-03-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
751733,Linden Lea - Hereford,2023-03-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
751733,Linden Lea - Hereford,2023-03-14T05:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751733,Linden Lea - Hereford,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
751733,Linden Lea - Hereford,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
751733,Linden Lea - Hereford,2023-03-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
751733,Linden Lea - Hereford,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
751733,Linden Lea - Hereford,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
751733,Linden Lea - Hereford,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
751733,Linden Lea - Hereford,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-03-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
751733,Linden Lea - Hereford,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-14T05:10:00.000+00:00,transformer,,Temperature,C,15.0
751733,Linden Lea - Hereford,2023-03-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
751733,Linden Lea - Hereford,2023-03-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
751733,Linden Lea - Hereford,2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
751733,Linden Lea - Hereford,2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
751733,Linden Lea - Hereford,2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
751733,Linden Lea - Hereford,2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
751733,Linden Lea - Hereford,2023-03-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
751733,Linden Lea - Hereford,2023-03-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
751733,Linden Lea - Hereford,2023-03-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.45
751733,Linden Lea - Hereford,2023-03-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
751733,Linden Lea - Hereford,2023-03-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.74
751733,Linden Lea - Hereford,2023-03-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
751733,Linden Lea - Hereford,2023-03-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
751733,Linden Lea - Hereford,2023-03-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-14T05:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751733,Linden Lea - Hereford,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751733,Linden Lea - Hereford,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
751733,Linden Lea - Hereford,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
751733,Linden Lea - Hereford,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
751733,Linden Lea - Hereford,2023-03-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
751733,Linden Lea - Hereford,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
751733,Linden Lea - Hereford,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751733,Linden Lea - Hereford,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
751733,Linden Lea - Hereford,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
751733,Linden Lea - Hereford,2023-03-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
751733,Linden Lea - Hereford,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
751733,Linden Lea - Hereford,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-14T05:00:00.000+00:00,transformer,,Temperature,C,15.0
751733,Linden Lea - Hereford,2023-03-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
751733,Linden Lea - Hereford,2023-03-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
751733,Linden Lea - Hereford,2023-03-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
751733,Linden Lea - Hereford,2023-03-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
751733,Linden Lea - Hereford,2023-03-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
751733,Linden Lea - Hereford,2023-03-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
751733,Linden Lea - Hereford,2023-03-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
751733,Linden Lea - Hereford,2023-03-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751733,Linden Lea - Hereford,2023-03-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.64
751733,Linden Lea - Hereford,2023-03-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
751733,Linden Lea - Hereford,2023-03-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.87
751733,Linden Lea - Hereford,2023-03-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
751733,Linden Lea - Hereford,2023-03-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
751733,Linden Lea - Hereford,2023-03-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
751733,Linden Lea - Hereford,2023-03-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-14T05:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
751733,Linden Lea - Hereford,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
751733,Linden Lea - Hereford,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
751733,Linden Lea - Hereford,2023-03-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
751733,Linden Lea - Hereford,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
751733,Linden Lea - Hereford,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
751733,Linden Lea - Hereford,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
751733,Linden Lea - Hereford,2023-03-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
751733,Linden Lea - Hereford,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
751733,Linden Lea - Hereford,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-14T04:50:00.000+00:00,transformer,,Temperature,C,15.1
751733,Linden Lea - Hereford,2023-03-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
751733,Linden Lea - Hereford,2023-03-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
751733,Linden Lea - Hereford,2023-03-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
751733,Linden Lea - Hereford,2023-03-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
751733,Linden Lea - Hereford,2023-03-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
751733,Linden Lea - Hereford,2023-03-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
751733,Linden Lea - Hereford,2023-03-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751733,Linden Lea - Hereford,2023-03-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-03-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.79
751733,Linden Lea - Hereford,2023-03-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
751733,Linden Lea - Hereford,2023-03-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
751733,Linden Lea - Hereford,2023-03-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
751733,Linden Lea - Hereford,2023-03-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
751733,Linden Lea - Hereford,2023-03-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
751733,Linden Lea - Hereford,2023-03-14T04:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751733,Linden Lea - Hereford,2023-03-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-03-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
751733,Linden Lea - Hereford,2023-03-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
751733,Linden Lea - Hereford,2023-03-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
751733,Linden Lea - Hereford,2023-03-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
751733,Linden Lea - Hereford,2023-03-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751733,Linden Lea - Hereford,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
751733,Linden Lea - Hereford,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
751733,Linden Lea - Hereford,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
751733,Linden Lea - Hereford,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
751733,Linden Lea - Hereford,2023-03-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
751733,Linden Lea - Hereford,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
751733,Linden Lea - Hereford,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751733,Linden Lea - Hereford,2023-03-14T04:40:00.000+00:00,transformer,,Temperature,C,15.2
751733,Linden Lea - Hereford,2023-03-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
751733,Linden Lea - Hereford,2023-03-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
751733,Linden Lea - Hereford,2023-03-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
751733,Linden Lea - Hereford,2023-03-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
751733,Linden Lea - Hereford,2023-03-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
751733,Linden Lea - Hereford,2023-03-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
751733,Linden Lea - Hereford,2023-03-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751733,Linden Lea - Hereford,2023-03-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751733,Linden Lea - Hereford,2023-03-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-03-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.36
751733,Linden Lea - Hereford,2023-03-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-03-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
751733,Linden Lea - Hereford,2023-03-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
751733,Linden Lea - Hereford,2023-03-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-14T04:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751733,Linden Lea - Hereford,2023-03-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
751733,Linden Lea - Hereford,2023-03-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
751733,Linden Lea - Hereford,2023-03-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
751733,Linden Lea - Hereford,2023-03-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751733,Linden Lea - Hereford,2023-03-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
751733,Linden Lea - Hereford,2023-03-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
751733,Linden Lea - Hereford,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
751733,Linden Lea - Hereford,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
751733,Linden Lea - Hereford,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
751733,Linden Lea - Hereford,2023-03-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
751733,Linden Lea - Hereford,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
751733,Linden Lea - Hereford,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751733,Linden Lea - Hereford,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
751733,Linden Lea - Hereford,2023-03-14T04:30:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
751733,Linden Lea - Hereford,2023-03-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
751733,Linden Lea - Hereford,2023-03-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
751733,Linden Lea - Hereford,2023-03-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
751733,Linden Lea - Hereford,2023-03-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
751733,Linden Lea - Hereford,2023-03-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
751733,Linden Lea - Hereford,2023-03-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751733,Linden Lea - Hereford,2023-03-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
751733,Linden Lea - Hereford,2023-03-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
751733,Linden Lea - Hereford,2023-03-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.09
751733,Linden Lea - Hereford,2023-03-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.32
751733,Linden Lea - Hereford,2023-03-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
751733,Linden Lea - Hereford,2023-03-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
751733,Linden Lea - Hereford,2023-03-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
751733,Linden Lea - Hereford,2023-03-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
751733,Linden Lea - Hereford,2023-03-14T04:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
751733,Linden Lea - Hereford,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
751733,Linden Lea - Hereford,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
751733,Linden Lea - Hereford,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
751733,Linden Lea - Hereford,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
751733,Linden Lea - Hereford,2023-03-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751733,Linden Lea - Hereford,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751733,Linden Lea - Hereford,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
751733,Linden Lea - Hereford,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751733,Linden Lea - Hereford,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751733,Linden Lea - Hereford,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
751733,Linden Lea - Hereford,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
751733,Linden Lea - Hereford,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
751733,Linden Lea - Hereford,2023-03-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
751733,Linden Lea - Hereford,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
751733,Linden Lea - Hereford,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
751733,Linden Lea - Hereford,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-14T04:20:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
751733,Linden Lea - Hereford,2023-03-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
751733,Linden Lea - Hereford,2023-03-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
751733,Linden Lea - Hereford,2023-03-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
751733,Linden Lea - Hereford,2023-03-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
751733,Linden Lea - Hereford,2023-03-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
751733,Linden Lea - Hereford,2023-03-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751733,Linden Lea - Hereford,2023-03-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-03-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751733,Linden Lea - Hereford,2023-03-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.36
751733,Linden Lea - Hereford,2023-03-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
751733,Linden Lea - Hereford,2023-03-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.4
751733,Linden Lea - Hereford,2023-03-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
751733,Linden Lea - Hereford,2023-03-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
751733,Linden Lea - Hereford,2023-03-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
751733,Linden Lea - Hereford,2023-03-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
751733,Linden Lea - Hereford,2023-03-14T04:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751733,Linden Lea - Hereford,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
751733,Linden Lea - Hereford,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
751733,Linden Lea - Hereford,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
751733,Linden Lea - Hereford,2023-03-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
751733,Linden Lea - Hereford,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
751733,Linden Lea - Hereford,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
751733,Linden Lea - Hereford,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
751733,Linden Lea - Hereford,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
751733,Linden Lea - Hereford,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
751733,Linden Lea - Hereford,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
751733,Linden Lea - Hereford,2023-03-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
751733,Linden Lea - Hereford,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
751733,Linden Lea - Hereford,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-14T04:10:00.000+00:00,transformer,,Temperature,C,15.3
751733,Linden Lea - Hereford,2023-03-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
751733,Linden Lea - Hereford,2023-03-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
751733,Linden Lea - Hereford,2023-03-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
751733,Linden Lea - Hereford,2023-03-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
751733,Linden Lea - Hereford,2023-03-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751733,Linden Lea - Hereford,2023-03-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
751733,Linden Lea - Hereford,2023-03-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
751733,Linden Lea - Hereford,2023-03-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
751733,Linden Lea - Hereford,2023-03-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751733,Linden Lea - Hereford,2023-03-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.24
751733,Linden Lea - Hereford,2023-03-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.97
751733,Linden Lea - Hereford,2023-03-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.86
751733,Linden Lea - Hereford,2023-03-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
751733,Linden Lea - Hereford,2023-03-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
751733,Linden Lea - Hereford,2023-03-14T04:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751733,Linden Lea - Hereford,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751733,Linden Lea - Hereford,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
751733,Linden Lea - Hereford,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
751733,Linden Lea - Hereford,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
751733,Linden Lea - Hereford,2023-03-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
751733,Linden Lea - Hereford,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751733,Linden Lea - Hereford,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
751733,Linden Lea - Hereford,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
751733,Linden Lea - Hereford,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
751733,Linden Lea - Hereford,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
751733,Linden Lea - Hereford,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
751733,Linden Lea - Hereford,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
751733,Linden Lea - Hereford,2023-03-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
751733,Linden Lea - Hereford,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
751733,Linden Lea - Hereford,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
751733,Linden Lea - Hereford,2023-03-14T04:00:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-03-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
751733,Linden Lea - Hereford,2023-03-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
751733,Linden Lea - Hereford,2023-03-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
751733,Linden Lea - Hereford,2023-03-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
751733,Linden Lea - Hereford,2023-03-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
751733,Linden Lea - Hereford,2023-03-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
751733,Linden Lea - Hereford,2023-03-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
751733,Linden Lea - Hereford,2023-03-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
751733,Linden Lea - Hereford,2023-03-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.62
751733,Linden Lea - Hereford,2023-03-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-03-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.24
751733,Linden Lea - Hereford,2023-03-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
751733,Linden Lea - Hereford,2023-03-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
751733,Linden Lea - Hereford,2023-03-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-14T04:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751733,Linden Lea - Hereford,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751733,Linden Lea - Hereford,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
751733,Linden Lea - Hereford,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
751733,Linden Lea - Hereford,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
751733,Linden Lea - Hereford,2023-03-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
751733,Linden Lea - Hereford,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
751733,Linden Lea - Hereford,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751733,Linden Lea - Hereford,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
751733,Linden Lea - Hereford,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
751733,Linden Lea - Hereford,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
751733,Linden Lea - Hereford,2023-03-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
751733,Linden Lea - Hereford,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
751733,Linden Lea - Hereford,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
751733,Linden Lea - Hereford,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751733,Linden Lea - Hereford,2023-03-14T03:50:00.000+00:00,transformer,,Temperature,C,15.4
751733,Linden Lea - Hereford,2023-03-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
751733,Linden Lea - Hereford,2023-03-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
751733,Linden Lea - Hereford,2023-03-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
751733,Linden Lea - Hereford,2023-03-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
751733,Linden Lea - Hereford,2023-03-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
751733,Linden Lea - Hereford,2023-03-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
751733,Linden Lea - Hereford,2023-03-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
751733,Linden Lea - Hereford,2023-03-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
751733,Linden Lea - Hereford,2023-03-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.19
751733,Linden Lea - Hereford,2023-03-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.91
751733,Linden Lea - Hereford,2023-03-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.88
751733,Linden Lea - Hereford,2023-03-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
751733,Linden Lea - Hereford,2023-03-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
751733,Linden Lea - Hereford,2023-03-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
751733,Linden Lea - Hereford,2023-03-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-14T03:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751733,Linden Lea - Hereford,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751733,Linden Lea - Hereford,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
751733,Linden Lea - Hereford,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
751733,Linden Lea - Hereford,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
751733,Linden Lea - Hereford,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
751733,Linden Lea - Hereford,2023-03-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
751733,Linden Lea - Hereford,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751733,Linden Lea - Hereford,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
751733,Linden Lea - Hereford,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
751733,Linden Lea - Hereford,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
751733,Linden Lea - Hereford,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
751733,Linden Lea - Hereford,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
751733,Linden Lea - Hereford,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
751733,Linden Lea - Hereford,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
751733,Linden Lea - Hereford,2023-03-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
751733,Linden Lea - Hereford,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
751733,Linden Lea - Hereford,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
751733,Linden Lea - Hereford,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751733,Linden Lea - Hereford,2023-03-14T03:40:00.000+00:00,transformer,,Temperature,C,15.5
751733,Linden Lea - Hereford,2023-03-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
751733,Linden Lea - Hereford,2023-03-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
751733,Linden Lea - Hereford,2023-03-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
751733,Linden Lea - Hereford,2023-03-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
751733,Linden Lea - Hereford,2023-03-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
751733,Linden Lea - Hereford,2023-03-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
751733,Linden Lea - Hereford,2023-03-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
751733,Linden Lea - Hereford,2023-03-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
751733,Linden Lea - Hereford,2023-03-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.38
751733,Linden Lea - Hereford,2023-03-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.05
751733,Linden Lea - Hereford,2023-03-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.39
751733,Linden Lea - Hereford,2023-03-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
751733,Linden Lea - Hereford,2023-03-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
751733,Linden Lea - Hereford,2023-03-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
751733,Linden Lea - Hereford,2023-03-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
751733,Linden Lea - Hereford,2023-03-14T03:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751733,Linden Lea - Hereford,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751733,Linden Lea - Hereford,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
751733,Linden Lea - Hereford,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
751733,Linden Lea - Hereford,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
751733,Linden Lea - Hereford,2023-03-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
