Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751733,Linden Lea - Hereford,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
751733,Linden Lea - Hereford,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
751733,Linden Lea - Hereford,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751733,Linden Lea - Hereford,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751733,Linden Lea - Hereford,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
751733,Linden Lea - Hereford,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
751733,Linden Lea - Hereford,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
751733,Linden Lea - Hereford,2023-03-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
751733,Linden Lea - Hereford,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
751733,Linden Lea - Hereford,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-15T20:50:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
751733,Linden Lea - Hereford,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
751733,Linden Lea - Hereford,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
751733,Linden Lea - Hereford,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751733,Linden Lea - Hereford,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
751733,Linden Lea - Hereford,2023-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751733,Linden Lea - Hereford,2023-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
751733,Linden Lea - Hereford,2023-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
751733,Linden Lea - Hereford,2023-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
751733,Linden Lea - Hereford,2023-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.13
751733,Linden Lea - Hereford,2023-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
751733,Linden Lea - Hereford,2023-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
751733,Linden Lea - Hereford,2023-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
751733,Linden Lea - Hereford,2023-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
751733,Linden Lea - Hereford,2023-03-15T20:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751733,Linden Lea - Hereford,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
751733,Linden Lea - Hereford,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
751733,Linden Lea - Hereford,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
751733,Linden Lea - Hereford,2023-03-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
751733,Linden Lea - Hereford,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
751733,Linden Lea - Hereford,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
751733,Linden Lea - Hereford,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
751733,Linden Lea - Hereford,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
751733,Linden Lea - Hereford,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
751733,Linden Lea - Hereford,2023-03-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751733,Linden Lea - Hereford,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
751733,Linden Lea - Hereford,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
751733,Linden Lea - Hereford,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
751733,Linden Lea - Hereford,2023-03-15T20:40:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751733,Linden Lea - Hereford,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
751733,Linden Lea - Hereford,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
751733,Linden Lea - Hereford,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
751733,Linden Lea - Hereford,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751733,Linden Lea - Hereford,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
751733,Linden Lea - Hereford,2023-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751733,Linden Lea - Hereford,2023-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
751733,Linden Lea - Hereford,2023-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
751733,Linden Lea - Hereford,2023-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
751733,Linden Lea - Hereford,2023-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.74
751733,Linden Lea - Hereford,2023-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
751733,Linden Lea - Hereford,2023-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
751733,Linden Lea - Hereford,2023-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
751733,Linden Lea - Hereford,2023-03-15T20:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
751733,Linden Lea - Hereford,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
751733,Linden Lea - Hereford,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
751733,Linden Lea - Hereford,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
751733,Linden Lea - Hereford,2023-03-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
751733,Linden Lea - Hereford,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
751733,Linden Lea - Hereford,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
751733,Linden Lea - Hereford,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751733,Linden Lea - Hereford,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
751733,Linden Lea - Hereford,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
751733,Linden Lea - Hereford,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
751733,Linden Lea - Hereford,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
751733,Linden Lea - Hereford,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
751733,Linden Lea - Hereford,2023-03-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751733,Linden Lea - Hereford,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
751733,Linden Lea - Hereford,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
751733,Linden Lea - Hereford,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
751733,Linden Lea - Hereford,2023-03-15T20:30:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
751733,Linden Lea - Hereford,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751733,Linden Lea - Hereford,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
751733,Linden Lea - Hereford,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751733,Linden Lea - Hereford,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
751733,Linden Lea - Hereford,2023-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
751733,Linden Lea - Hereford,2023-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
751733,Linden Lea - Hereford,2023-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751733,Linden Lea - Hereford,2023-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
751733,Linden Lea - Hereford,2023-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.86
751733,Linden Lea - Hereford,2023-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
751733,Linden Lea - Hereford,2023-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
751733,Linden Lea - Hereford,2023-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
751733,Linden Lea - Hereford,2023-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
751733,Linden Lea - Hereford,2023-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
751733,Linden Lea - Hereford,2023-03-15T20:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751733,Linden Lea - Hereford,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751733,Linden Lea - Hereford,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
751733,Linden Lea - Hereford,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
751733,Linden Lea - Hereford,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
751733,Linden Lea - Hereford,2023-03-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
751733,Linden Lea - Hereford,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
751733,Linden Lea - Hereford,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
751733,Linden Lea - Hereford,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
751733,Linden Lea - Hereford,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
751733,Linden Lea - Hereford,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
751733,Linden Lea - Hereford,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751733,Linden Lea - Hereford,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
751733,Linden Lea - Hereford,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
751733,Linden Lea - Hereford,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
751733,Linden Lea - Hereford,2023-03-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
751733,Linden Lea - Hereford,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
751733,Linden Lea - Hereford,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
751733,Linden Lea - Hereford,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751733,Linden Lea - Hereford,2023-03-15T20:20:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
751733,Linden Lea - Hereford,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
751733,Linden Lea - Hereford,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
751733,Linden Lea - Hereford,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751733,Linden Lea - Hereford,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
751733,Linden Lea - Hereford,2023-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
751733,Linden Lea - Hereford,2023-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.22
751733,Linden Lea - Hereford,2023-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.99
751733,Linden Lea - Hereford,2023-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.75
751733,Linden Lea - Hereford,2023-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
751733,Linden Lea - Hereford,2023-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
751733,Linden Lea - Hereford,2023-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
751733,Linden Lea - Hereford,2023-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
751733,Linden Lea - Hereford,2023-03-15T20:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751733,Linden Lea - Hereford,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
751733,Linden Lea - Hereford,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
751733,Linden Lea - Hereford,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
751733,Linden Lea - Hereford,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
751733,Linden Lea - Hereford,2023-03-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
751733,Linden Lea - Hereford,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
751733,Linden Lea - Hereford,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
751733,Linden Lea - Hereford,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
751733,Linden Lea - Hereford,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
751733,Linden Lea - Hereford,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
751733,Linden Lea - Hereford,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751733,Linden Lea - Hereford,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
751733,Linden Lea - Hereford,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
751733,Linden Lea - Hereford,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
751733,Linden Lea - Hereford,2023-03-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751733,Linden Lea - Hereford,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
751733,Linden Lea - Hereford,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
751733,Linden Lea - Hereford,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
751733,Linden Lea - Hereford,2023-03-15T20:10:00.000+00:00,transformer,,Temperature,C,16.6
751733,Linden Lea - Hereford,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751733,Linden Lea - Hereford,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
751733,Linden Lea - Hereford,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751733,Linden Lea - Hereford,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
751733,Linden Lea - Hereford,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751733,Linden Lea - Hereford,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
751733,Linden Lea - Hereford,2023-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
751733,Linden Lea - Hereford,2023-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
751733,Linden Lea - Hereford,2023-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
751733,Linden Lea - Hereford,2023-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.95
751733,Linden Lea - Hereford,2023-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
751733,Linden Lea - Hereford,2023-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
751733,Linden Lea - Hereford,2023-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
751733,Linden Lea - Hereford,2023-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
751733,Linden Lea - Hereford,2023-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
751733,Linden Lea - Hereford,2023-03-15T20:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751733,Linden Lea - Hereford,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
751733,Linden Lea - Hereford,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751733,Linden Lea - Hereford,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
751733,Linden Lea - Hereford,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
751733,Linden Lea - Hereford,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
751733,Linden Lea - Hereford,2023-03-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751733,Linden Lea - Hereford,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
751733,Linden Lea - Hereford,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
751733,Linden Lea - Hereford,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
751733,Linden Lea - Hereford,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
751733,Linden Lea - Hereford,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
751733,Linden Lea - Hereford,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
751733,Linden Lea - Hereford,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.52
751733,Linden Lea - Hereford,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
751733,Linden Lea - Hereford,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
751733,Linden Lea - Hereford,2023-03-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
751733,Linden Lea - Hereford,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
751733,Linden Lea - Hereford,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-15T20:00:00.000+00:00,transformer,,Temperature,C,16.5
751733,Linden Lea - Hereford,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
751733,Linden Lea - Hereford,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751733,Linden Lea - Hereford,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
751733,Linden Lea - Hereford,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751733,Linden Lea - Hereford,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
751733,Linden Lea - Hereford,2023-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
751733,Linden Lea - Hereford,2023-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
751733,Linden Lea - Hereford,2023-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.36
751733,Linden Lea - Hereford,2023-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.25
751733,Linden Lea - Hereford,2023-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.01
751733,Linden Lea - Hereford,2023-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
751733,Linden Lea - Hereford,2023-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
751733,Linden Lea - Hereford,2023-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
751733,Linden Lea - Hereford,2023-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
751733,Linden Lea - Hereford,2023-03-15T20:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751733,Linden Lea - Hereford,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
751733,Linden Lea - Hereford,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751733,Linden Lea - Hereford,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
751733,Linden Lea - Hereford,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
751733,Linden Lea - Hereford,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
751733,Linden Lea - Hereford,2023-03-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
751733,Linden Lea - Hereford,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
751733,Linden Lea - Hereford,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
751733,Linden Lea - Hereford,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
751733,Linden Lea - Hereford,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751733,Linden Lea - Hereford,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751733,Linden Lea - Hereford,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.25
751733,Linden Lea - Hereford,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
751733,Linden Lea - Hereford,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
751733,Linden Lea - Hereford,2023-03-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
751733,Linden Lea - Hereford,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
751733,Linden Lea - Hereford,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
751733,Linden Lea - Hereford,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
751733,Linden Lea - Hereford,2023-03-15T19:50:00.000+00:00,transformer,,Temperature,C,16.4
751733,Linden Lea - Hereford,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751733,Linden Lea - Hereford,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
751733,Linden Lea - Hereford,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
751733,Linden Lea - Hereford,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751733,Linden Lea - Hereford,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
751733,Linden Lea - Hereford,2023-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751733,Linden Lea - Hereford,2023-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
751733,Linden Lea - Hereford,2023-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751733,Linden Lea - Hereford,2023-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.8
751733,Linden Lea - Hereford,2023-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.8
751733,Linden Lea - Hereford,2023-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
751733,Linden Lea - Hereford,2023-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
751733,Linden Lea - Hereford,2023-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
751733,Linden Lea - Hereford,2023-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
751733,Linden Lea - Hereford,2023-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
751733,Linden Lea - Hereford,2023-03-15T19:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751733,Linden Lea - Hereford,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751733,Linden Lea - Hereford,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751733,Linden Lea - Hereford,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
751733,Linden Lea - Hereford,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
751733,Linden Lea - Hereford,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
751733,Linden Lea - Hereford,2023-03-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751733,Linden Lea - Hereford,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
751733,Linden Lea - Hereford,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
751733,Linden Lea - Hereford,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
751733,Linden Lea - Hereford,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
751733,Linden Lea - Hereford,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
751733,Linden Lea - Hereford,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
751733,Linden Lea - Hereford,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
751733,Linden Lea - Hereford,2023-03-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751733,Linden Lea - Hereford,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
751733,Linden Lea - Hereford,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
751733,Linden Lea - Hereford,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
751733,Linden Lea - Hereford,2023-03-15T19:40:00.000+00:00,transformer,,Temperature,C,16.3
751733,Linden Lea - Hereford,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751733,Linden Lea - Hereford,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
751733,Linden Lea - Hereford,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751733,Linden Lea - Hereford,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
751733,Linden Lea - Hereford,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
751733,Linden Lea - Hereford,2023-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
751733,Linden Lea - Hereford,2023-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
751733,Linden Lea - Hereford,2023-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
751733,Linden Lea - Hereford,2023-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
751733,Linden Lea - Hereford,2023-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
751733,Linden Lea - Hereford,2023-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.89
751733,Linden Lea - Hereford,2023-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
751733,Linden Lea - Hereford,2023-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
751733,Linden Lea - Hereford,2023-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
751733,Linden Lea - Hereford,2023-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
751733,Linden Lea - Hereford,2023-03-15T19:40:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751733,Linden Lea - Hereford,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751733,Linden Lea - Hereford,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751733,Linden Lea - Hereford,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
751733,Linden Lea - Hereford,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
751733,Linden Lea - Hereford,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
751733,Linden Lea - Hereford,2023-03-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
751733,Linden Lea - Hereford,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
751733,Linden Lea - Hereford,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
751733,Linden Lea - Hereford,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
751733,Linden Lea - Hereford,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
751733,Linden Lea - Hereford,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
751733,Linden Lea - Hereford,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
751733,Linden Lea - Hereford,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
751733,Linden Lea - Hereford,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
751733,Linden Lea - Hereford,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
751733,Linden Lea - Hereford,2023-03-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
751733,Linden Lea - Hereford,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-03-15T19:30:00.000+00:00,transformer,,Temperature,C,16.2
751733,Linden Lea - Hereford,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751733,Linden Lea - Hereford,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
751733,Linden Lea - Hereford,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
751733,Linden Lea - Hereford,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
751733,Linden Lea - Hereford,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751733,Linden Lea - Hereford,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
751733,Linden Lea - Hereford,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
751733,Linden Lea - Hereford,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
751733,Linden Lea - Hereford,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.69
751733,Linden Lea - Hereford,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.55
751733,Linden Lea - Hereford,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
751733,Linden Lea - Hereford,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
751733,Linden Lea - Hereford,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
751733,Linden Lea - Hereford,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
751733,Linden Lea - Hereford,2023-03-15T19:30:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
751733,Linden Lea - Hereford,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
751733,Linden Lea - Hereford,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751733,Linden Lea - Hereford,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
751733,Linden Lea - Hereford,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
751733,Linden Lea - Hereford,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
751733,Linden Lea - Hereford,2023-03-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
751733,Linden Lea - Hereford,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
751733,Linden Lea - Hereford,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
751733,Linden Lea - Hereford,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
751733,Linden Lea - Hereford,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
751733,Linden Lea - Hereford,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
751733,Linden Lea - Hereford,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
751733,Linden Lea - Hereford,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.71
751733,Linden Lea - Hereford,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
751733,Linden Lea - Hereford,2023-03-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
751733,Linden Lea - Hereford,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
751733,Linden Lea - Hereford,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
751733,Linden Lea - Hereford,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
751733,Linden Lea - Hereford,2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,16.1
751733,Linden Lea - Hereford,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751733,Linden Lea - Hereford,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
751733,Linden Lea - Hereford,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751733,Linden Lea - Hereford,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
751733,Linden Lea - Hereford,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
751733,Linden Lea - Hereford,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
751733,Linden Lea - Hereford,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
751733,Linden Lea - Hereford,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
751733,Linden Lea - Hereford,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.41
751733,Linden Lea - Hereford,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.3
751733,Linden Lea - Hereford,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.34
751733,Linden Lea - Hereford,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
751733,Linden Lea - Hereford,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
751733,Linden Lea - Hereford,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
751733,Linden Lea - Hereford,2023-03-15T19:20:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751733,Linden Lea - Hereford,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
751733,Linden Lea - Hereford,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
751733,Linden Lea - Hereford,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
751733,Linden Lea - Hereford,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
751733,Linden Lea - Hereford,2023-03-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
751733,Linden Lea - Hereford,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
751733,Linden Lea - Hereford,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
751733,Linden Lea - Hereford,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
751733,Linden Lea - Hereford,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
751733,Linden Lea - Hereford,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
751733,Linden Lea - Hereford,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
751733,Linden Lea - Hereford,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
751733,Linden Lea - Hereford,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.52
751733,Linden Lea - Hereford,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
751733,Linden Lea - Hereford,2023-03-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
751733,Linden Lea - Hereford,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
751733,Linden Lea - Hereford,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
751733,Linden Lea - Hereford,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
751733,Linden Lea - Hereford,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751733,Linden Lea - Hereford,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
751733,Linden Lea - Hereford,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751733,Linden Lea - Hereford,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
751733,Linden Lea - Hereford,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751733,Linden Lea - Hereford,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
751733,Linden Lea - Hereford,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
751733,Linden Lea - Hereford,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
751733,Linden Lea - Hereford,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
751733,Linden Lea - Hereford,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.86
751733,Linden Lea - Hereford,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.67
751733,Linden Lea - Hereford,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.73
751733,Linden Lea - Hereford,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
751733,Linden Lea - Hereford,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
751733,Linden Lea - Hereford,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
751733,Linden Lea - Hereford,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
751733,Linden Lea - Hereford,2023-03-15T19:10:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751733,Linden Lea - Hereford,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751733,Linden Lea - Hereford,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
751733,Linden Lea - Hereford,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
751733,Linden Lea - Hereford,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
751733,Linden Lea - Hereford,2023-03-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
751733,Linden Lea - Hereford,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
751733,Linden Lea - Hereford,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
751733,Linden Lea - Hereford,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751733,Linden Lea - Hereford,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
751733,Linden Lea - Hereford,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
751733,Linden Lea - Hereford,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
751733,Linden Lea - Hereford,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.53
751733,Linden Lea - Hereford,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
751733,Linden Lea - Hereford,2023-03-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
751733,Linden Lea - Hereford,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
751733,Linden Lea - Hereford,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
751733,Linden Lea - Hereford,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
751733,Linden Lea - Hereford,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,16.0
751733,Linden Lea - Hereford,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
751733,Linden Lea - Hereford,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751733,Linden Lea - Hereford,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
751733,Linden Lea - Hereford,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751733,Linden Lea - Hereford,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
751733,Linden Lea - Hereford,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751733,Linden Lea - Hereford,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
751733,Linden Lea - Hereford,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
751733,Linden Lea - Hereford,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.84
751733,Linden Lea - Hereford,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.82
751733,Linden Lea - Hereford,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.12
751733,Linden Lea - Hereford,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
751733,Linden Lea - Hereford,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
751733,Linden Lea - Hereford,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
751733,Linden Lea - Hereford,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
751733,Linden Lea - Hereford,2023-03-15T19:00:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
751733,Linden Lea - Hereford,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
751733,Linden Lea - Hereford,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751733,Linden Lea - Hereford,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
751733,Linden Lea - Hereford,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
751733,Linden Lea - Hereford,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
751733,Linden Lea - Hereford,2023-03-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751733,Linden Lea - Hereford,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
751733,Linden Lea - Hereford,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
751733,Linden Lea - Hereford,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
751733,Linden Lea - Hereford,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
751733,Linden Lea - Hereford,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
751733,Linden Lea - Hereford,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
751733,Linden Lea - Hereford,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
751733,Linden Lea - Hereford,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
751733,Linden Lea - Hereford,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
751733,Linden Lea - Hereford,2023-03-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
751733,Linden Lea - Hereford,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
751733,Linden Lea - Hereford,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
751733,Linden Lea - Hereford,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
751733,Linden Lea - Hereford,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,15.9
751733,Linden Lea - Hereford,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751733,Linden Lea - Hereford,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
751733,Linden Lea - Hereford,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751733,Linden Lea - Hereford,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
751733,Linden Lea - Hereford,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751733,Linden Lea - Hereford,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
751733,Linden Lea - Hereford,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
751733,Linden Lea - Hereford,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
751733,Linden Lea - Hereford,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
751733,Linden Lea - Hereford,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.81
751733,Linden Lea - Hereford,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.9
751733,Linden Lea - Hereford,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.41
751733,Linden Lea - Hereford,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
751733,Linden Lea - Hereford,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
751733,Linden Lea - Hereford,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
751733,Linden Lea - Hereford,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
751733,Linden Lea - Hereford,2023-03-15T18:50:00.000+00:00,device,,,,0.006999999999999999
751733,Linden Lea - Hereford,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751733,Linden Lea - Hereford,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
751733,Linden Lea - Hereford,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751733,Linden Lea - Hereford,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
751733,Linden Lea - Hereford,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
751733,Linden Lea - Hereford,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
751733,Linden Lea - Hereford,2023-03-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
751733,Linden Lea - Hereford,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
751733,Linden Lea - Hereford,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
751733,Linden Lea - Hereford,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
751733,Linden Lea - Hereford,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
751733,Linden Lea - Hereford,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
751733,Linden Lea - Hereford,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.77
751733,Linden Lea - Hereford,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
751733,Linden Lea - Hereford,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
751733,Linden Lea - Hereford,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
751733,Linden Lea - Hereford,2023-03-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
751733,Linden Lea - Hereford,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
751733,Linden Lea - Hereford,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
751733,Linden Lea - Hereford,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
